Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,0,95.0,282.0,7.5,23.0,340.0,365.26,287.06
2017,1,11,12,15,483.5,189.0,7.45,23.0,487.0,578.98,462.23
2017,1,11,12,30,872.0,96.0,7.4,23.0,634.0,765.93,607.78
2017,1,11,12,45,871.0,96.0,7.35,23.5,632.5,754.87,597.53
2017,1,11,13,0,870.0,96.0,7.3,24.0,631.0,740.61,585.72
2017,1,11,13,15,866.0,95.0,7.2,24.0,620.5,720.03,570.33
2017,1,11,13,30,862.0,94.0,7.1,24.0,610.0,696.54,552.85
2017,1,11,13,45,855.0,93.0,7.05,24.0,592.0,668.29,530.89
2017,1,11,14,0,848.0,92.0,7.0,24.0,574.0,637.56,506.62
2017,1,11,14,15,837.0,90.5,6.85,24.0,548.5,601.59,477.78
2017,1,11,14,30,826.0,89.0,6.7,24.0,523.0,563.78,447.08
2017,1,11,14,45,811.0,86.5,6.6,24.0,490.5,521.2,412.24
2017,1,11,15,0,796.0,84.0,6.5,24.0,458.0,477.55,375.87
2017,1,11,15,15,773.5,81.0,6.2,23.5,420.0,429.26,335.56
2017,1,11,15,30,751.0,78.0,5.9,23.0,382.0,381.1,294.44
2017,1,11,15,45,720.5,73.5,5.65,23.0,339.0,329.06,249.03
2017,1,11,16,0,690.0,69.0,5.4,23.0,296.0,277.85,203.72
2017,1,11,16,15,642.5,64.0,5.1,22.5,250.0,224.33,157.2
2017,1,11,16,30,595.0,59.0,4.8,22.0,204.0,174.77,114.49
2017,1,11,16,45,519.5,51.5,4.55,21.5,157.5,123.1,73.12
2017,1,11,17,0,444.0,44.0,4.3,21.0,111.0,79.2,41.54
2017,1,11,17,15,314.0,32.5,4.3,20.5,71.0,37.76,17.51
2017,1,11,17,30,184.0,21.0,4.3,20.0,31.0,16.92,0.0
2017,1,11,17,45,92.0,10.5,4.35,19.5,15.5,10.32,0.0
2017,1,11,18,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,12,7,45,145.0,16.0,3.3,17.5,29.5,69.0,0.0
2017,1,12,8,0,290.0,32.0,3.4,18.0,59.0,152.04,104.85
2017,1,12,8,15,394.0,42.5,3.45,18.5,103.0,217.66,166.12
2017,1,12,8,30,498.0,53.0,3.5,19.0,147.0,292.41,230.54
2017,1,12,8,45,564.5,59.0,3.6,19.5,194.0,352.41,282.38
2017,1,12,9,0,631.0,65.0,3.7,20.0,241.0,416.47,335.98
2017,1,12,9,15,672.0,69.5,3.95,20.5,286.5,468.11,378.5
2017,1,12,9,30,713.0,74.0,4.2,21.0,332.0,520.81,420.61
2017,1,12,9,45,748.5,75.5,4.45,21.5,374.5,564.84,455.27
2017,1,12,10,0,784.0,77.0,4.7,22.0,417.0,611.16,490.97
2017,1,12,10,15,428.0,146.5,4.85,22.0,334.5,466.62,374.81
2017,1,12,10,30,72.0,216.0,5.0,22.0,252.0,279.39,220.85
2017,1,12,10,45,44.5,209.5,5.15,22.5,232.5,251.58,197.88
2017,1,12,11,0,17.0,203.0,5.3,23.0,213.0,216.08,168.48
2017,1,12,11,15,8.5,159.0,5.25,23.0,164.0,163.23,126.23
2017,1,12,11,30,0.0,115.0,5.2,23.0,115.0,111.96,84.95
2017,1,12,11,45,17.0,182.5,5.2,23.5,193.0,193.31,149.83
2017,1,12,12,0,34.0,250.0,5.2,24.0,271.0,283.78,220.23
2017,1,12,12,15,19.5,222.5,5.15,24.0,235.0,235.68,182.21
2017,1,12,12,30,5.0,195.0,5.1,24.0,199.0,196.04,150.79
2017,1,12,12,45,77.0,245.0,5.05,24.5,293.5,306.69,238.53
2017,1,12,13,0,149.0,295.0,5.0,25.0,388.0,416.65,322.96
2017,1,12,13,15,263.5,274.0,4.95,25.0,434.0,477.15,370.85
2017,1,12,13,30,378.0,253.0,4.9,25.0,480.0,526.15,409.49
2017,1,12,13,45,243.0,259.0,4.9,25.0,403.0,431.98,335.98
2017,1,12,14,0,108.0,265.0,4.9,25.0,326.0,335.08,259.88
2017,1,12,14,15,54.0,177.0,4.8,25.0,207.5,208.21,161.26
2017,1,12,14,30,0.0,89.0,4.7,25.0,89.0,86.11,63.9
2017,1,12,14,45,395.0,88.0,4.65,25.0,275.0,304.63,241.08
2017,1,12,15,0,790.0,87.0,4.6,25.0,461.0,479.78,373.95
2017,1,12,15,15,767.0,84.0,4.35,24.5,423.0,431.46,333.58
2017,1,12,15,30,744.0,81.0,4.1,24.0,385.0,383.31,293.34
2017,1,12,15,45,707.0,78.0,3.85,24.0,341.0,330.15,247.95
2017,1,12,16,0,670.0,75.0,3.6,24.0,297.0,279.56,204.02
2017,1,12,16,15,621.0,69.5,3.4,23.0,251.0,226.0,158.58
2017,1,12,16,30,572.0,64.0,3.2,22.0,205.0,176.61,116.77
2017,1,12,16,45,492.0,56.0,3.0,21.5,158.5,124.82,75.63
2017,1,12,17,0,412.0,48.0,2.8,21.0,112.0,81.35,44.37
2017,1,12,17,15,284.0,35.5,2.95,20.5,72.0,40.48,20.04
2017,1,12,17,30,156.0,23.0,3.1,20.0,32.0,18.12,0.0
2017,1,12,17,45,78.0,11.5,3.3,20.0,16.0,11.3,0.0
2017,1,12,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,13,7,45,54.0,16.0,3.65,18.5,21.0,37.57,0.0
2017,1,13,8,0,108.0,32.0,3.9,19.0,42.0,83.06,55.81
2017,1,13,8,15,140.5,51.0,4.0,19.0,72.5,122.3,92.44
2017,1,13,8,30,173.0,70.0,4.1,19.0,103.0,163.81,128.82
2017,1,13,8,45,188.5,89.5,4.2,19.5,134.5,200.16,160.23
2017,1,13,9,0,204.0,109.0,4.3,20.0,166.0,237.2,191.41
2017,1,13,9,15,212.5,128.5,4.4,20.5,197.0,270.9,219.05
2017,1,13,9,30,221.0,148.0,4.5,21.0,228.0,304.51,245.9
2017,1,13,9,45,224.0,167.0,4.6,21.5,256.0,333.9,268.72
2017,1,13,10,0,227.0,186.0,4.7,22.0,284.0,354.74,284.47
2017,1,13,10,15,189.0,205.5,4.7,22.0,292.0,355.33,283.65
2017,1,13,10,30,151.0,225.0,4.7,22.0,300.0,353.34,280.66
2017,1,13,10,45,152.5,238.5,4.75,22.5,318.0,370.74,293.2
2017,1,13,11,0,154.0,252.0,4.8,23.0,336.0,387.63,305.18
2017,1,13,11,15,518.0,165.0,4.8,23.0,465.0,580.73,460.75
2017,1,13,11,30,882.0,78.0,4.8,23.0,594.0,760.33,595.75
2017,1,13,11,45,876.0,83.5,4.8,23.5,607.5,765.23,596.54
2017,1,13,12,0,870.0,89.0,4.8,24.0,621.0,766.71,595.94
2017,1,13,12,15,873.0,89.5,4.75,24.0,628.0,766.16,594.97
2017,1,13,12,30,876.0,90.0,4.7,24.0,635.0,762.31,591.77
2017,1,13,12,45,463.5,180.0,4.7,24.5,468.5,544.96,426.49
2017,1,13,13,0,51.0,270.0,4.7,25.0,302.0,312.54,240.5
2017,1,13,13,15,55.5,268.5,4.65,25.0,302.5,312.31,241.0
2017,1,13,13,30,60.0,267.0,4.6,25.0,303.0,311.76,240.74
2017,1,13,13,45,287.5,233.5,4.55,25.0,399.0,435.49,339.96
2017,1,13,14,0,515.0,200.0,4.5,25.0,495.0,540.64,421.57
2017,1,13,14,15,508.0,193.0,4.35,24.5,473.5,511.13,398.94
2017,1,13,14,30,501.0,186.0,4.2,24.0,452.0,480.57,375.79
2017,1,13,14,45,275.5,192.5,4.1,24.0,337.5,343.06,268.38
2017,1,13,15,0,50.0,199.0,4.0,24.0,223.0,220.92,171.68
2017,1,13,15,15,167.0,182.5,3.65,23.5,253.0,256.26,200.13
2017,1,13,15,30,284.0,166.0,3.3,23.0,283.0,280.23,217.65
2017,1,13,15,45,272.5,149.5,3.0,23.0,251.5,244.93,188.23
2017,1,13,16,0,261.0,133.0,2.7,23.0,220.0,210.36,159.19
2017,1,13,16,15,244.5,114.5,2.55,22.0,186.5,173.44,128.71
2017,1,13,16,30,228.0,96.0,2.4,21.0,153.0,138.03,99.22
2017,1,13,16,45,341.0,70.0,2.3,20.5,134.0,116.3,75.47
2017,1,13,17,0,454.0,44.0,2.2,20.0,115.0,82.37,43.64
2017,1,13,17,15,333.5,33.0,2.35,19.5,74.5,40.52,18.88
2017,1,13,17,30,213.0,22.0,2.5,19.0,34.0,17.58,1.42
2017,1,13,17,45,106.5,11.0,2.65,19.0,17.0,10.81,0.0
2017,1,13,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,4.5,2.65,14.5,4.5,4.33,0.0
2017,1,14,8,0,0.0,9.0,2.8,15.0,9.0,8.67,1.08
2017,1,14,8,15,0.0,16.5,2.8,15.5,16.5,15.91,7.56
2017,1,14,8,30,0.0,24.0,2.8,16.0,24.0,23.15,13.87
2017,1,14,8,45,0.0,31.5,2.85,16.5,31.5,30.4,20.12
2017,1,14,9,0,0.0,39.0,2.9,17.0,39.0,37.65,26.27
2017,1,14,9,15,0.0,46.0,2.95,17.5,46.0,44.43,31.92
2017,1,14,9,30,0.0,53.0,3.0,18.0,53.0,51.2,37.48
2017,1,14,9,45,0.0,98.0,3.15,18.5,98.0,96.2,74.68
2017,1,14,10,0,0.0,143.0,3.3,19.0,143.0,143.18,112.75
2017,1,14,10,15,1.0,154.0,3.35,19.0,154.5,154.64,121.73
2017,1,14,10,30,2.0,165.0,3.4,19.0,166.0,166.19,130.8
2017,1,14,10,45,9.0,183.5,3.5,19.5,188.5,190.1,149.67
2017,1,14,11,0,16.0,202.0,3.6,20.0,211.0,214.23,168.49
2017,1,14,11,15,18.0,212.5,3.6,20.0,222.5,226.23,177.73
2017,1,14,11,30,20.0,223.0,3.6,20.0,234.0,238.24,186.99
2017,1,14,11,45,39.5,247.0,3.65,20.5,271.0,285.8,224.18
2017,1,14,12,0,59.0,271.0,3.7,21.0,308.0,325.87,255.0
2017,1,14,12,15,45.5,262.5,3.7,21.0,291.5,304.94,238.19
2017,1,14,12,30,32.0,254.0,3.7,21.0,275.0,284.25,221.73
2017,1,14,12,45,22.0,236.0,3.7,21.5,250.5,250.3,194.72
2017,1,14,13,0,12.0,218.0,3.7,22.0,226.0,223.9,173.57
2017,1,14,13,15,19.5,229.0,3.65,22.0,241.5,239.95,186.41
2017,1,14,13,30,27.0,240.0,3.6,22.0,257.0,255.61,198.83
2017,1,14,13,45,24.5,231.0,3.55,22.0,246.0,243.81,189.68
2017,1,14,14,0,22.0,222.0,3.5,22.0,235.0,232.16,180.7
2017,1,14,14,15,31.0,221.5,3.4,21.5,239.0,239.79,187.4
2017,1,14,14,30,40.0,221.0,3.3,21.0,243.0,242.71,190.37
2017,1,14,14,45,32.5,204.0,3.25,21.0,221.0,219.34,172.05
2017,1,14,15,0,25.0,187.0,3.2,21.0,199.0,194.55,152.57
2017,1,14,15,15,14.5,165.5,2.95,20.5,172.5,167.31,131.24
2017,1,14,15,30,4.0,144.0,2.7,20.0,146.0,141.14,110.6
2017,1,14,15,45,2.0,128.5,2.45,20.0,129.5,124.92,97.66
2017,1,14,16,0,0.0,113.0,2.2,20.0,113.0,108.97,84.8
2017,1,14,16,15,0.0,96.0,2.05,19.5,96.0,92.37,71.37
2017,1,14,16,30,0.0,79.0,1.9,19.0,79.0,75.85,57.75
2017,1,14,16,45,0.0,61.5,1.75,18.5,61.5,58.97,43.56
2017,1,14,17,0,0.0,44.0,1.6,18.0,44.0,42.23,29.28
2017,1,14,17,15,0.0,28.5,1.7,17.5,28.5,27.49,16.39
2017,1,14,17,30,0.0,13.0,1.8,17.0,13.0,12.54,0.48
2017,1,14,17,45,0.0,6.5,1.95,17.0,6.5,6.39,0.0
2017,1,14,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,15,7,45,0.0,4.0,2.8,14.5,4.0,3.85,0.0
2017,1,15,8,0,0.0,8.0,3.1,15.0,8.0,7.71,0.35
2017,1,15,8,15,0.0,14.0,3.2,15.5,14.0,13.5,5.56
2017,1,15,8,30,0.0,20.0,3.3,16.0,20.0,19.29,10.61
2017,1,15,8,45,0.0,26.5,3.4,16.5,26.5,25.57,16.03
2017,1,15,9,0,0.0,33.0,3.5,17.0,33.0,31.85,21.37
2017,1,15,9,15,0.0,39.0,3.8,17.5,39.0,37.65,26.21
2017,1,15,9,30,0.0,45.0,4.1,18.0,45.0,43.46,30.98
2017,1,15,9,45,0.0,66.5,4.4,18.5,66.5,64.28,48.21
2017,1,15,10,0,0.0,88.0,4.7,19.0,88.0,85.5,65.55
2017,1,15,10,15,0.0,104.5,4.85,19.5,104.5,102.1,78.87
2017,1,15,10,30,0.0,121.0,5.0,20.0,121.0,118.72,92.08
2017,1,15,10,45,0.0,135.5,5.2,20.5,135.5,133.3,103.51
2017,1,15,11,0,0.0,150.0,5.4,21.0,150.0,147.89,114.85
2017,1,15,11,15,0.0,97.0,5.55,21.5,97.0,94.03,71.08
2017,1,15,11,30,0.0,44.0,5.7,22.0,44.0,42.53,29.12
2017,1,15,11,45,2.5,118.5,5.9,22.5,120.5,117.29,89.47
2017,1,15,12,0,5.0,193.0,6.1,23.0,197.0,194.58,150.65
2017,1,15,12,15,23.5,230.0,6.25,23.0,245.0,246.5,191.93
2017,1,15,12,30,42.0,267.0,6.4,23.0,293.0,305.81,238.58
2017,1,15,12,45,23.0,229.0,6.6,23.0,243.5,243.86,189.71
2017,1,15,13,0,4.0,191.0,6.8,23.0,194.0,190.61,147.34
2017,1,15,13,15,18.5,220.0,6.8,23.0,231.5,230.08,179.01
2017,1,15,13,30,33.0,249.0,6.8,23.0,269.0,274.3,214.09
2017,1,15,13,45,42.0,249.5,6.85,23.0,274.5,279.28,218.31
2017,1,15,14,0,51.0,250.0,6.9,23.0,280.0,283.62,222.09
2017,1,15,14,15,25.5,197.0,6.8,22.5,212.0,211.49,165.31
2017,1,15,14,30,0.0,144.0,6.7,22.0,144.0,140.05,108.29
2017,1,15,14,45,0.0,121.5,6.6,22.0,121.5,117.88,90.64
2017,1,15,15,0,0.0,99.0,6.5,22.0,99.0,95.86,72.97
2017,1,15,15,15,88.5,140.0,6.35,22.0,176.5,179.31,140.99
2017,1,15,15,30,177.0,181.0,6.2,22.0,254.0,250.96,197.52
2017,1,15,15,45,158.5,164.0,6.1,22.0,224.5,217.95,170.3
2017,1,15,16,0,140.0,147.0,6.0,22.0,195.0,186.55,144.37
2017,1,15,16,15,124.5,126.5,5.95,21.5,164.5,154.35,117.88
2017,1,15,16,30,109.0,106.0,5.9,21.0,134.0,123.75,92.59
2017,1,15,16,45,194.5,84.0,5.85,20.5,121.0,108.81,75.91
2017,1,15,17,0,280.0,62.0,5.8,20.0,108.0,83.88,51.73
2017,1,15,17,15,182.0,44.0,5.8,19.5,70.0,45.43,26.02
2017,1,15,17,30,84.0,26.0,5.8,19.0,32.0,21.68,6.27
2017,1,15,17,45,42.0,13.0,5.85,19.0,16.0,12.78,0.0
2017,1,15,18,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,1,16,7,45,135.0,17.0,0.45,15.0,30.0,66.66,0.0
2017,1,16,8,0,270.0,34.0,0.4,15.0,60.0,147.41,103.36
2017,1,16,8,15,372.0,45.0,0.4,15.0,104.0,212.37,162.71
2017,1,16,8,30,474.0,56.0,0.4,15.0,148.0,286.29,225.5
2017,1,16,8,45,532.5,64.5,0.45,15.5,194.0,344.74,274.69
2017,1,16,9,0,591.0,73.0,0.5,16.0,240.0,406.74,325.02
2017,1,16,9,15,295.5,57.0,0.65,16.5,140.5,239.62,194.83
2017,1,16,9,30,0.0,41.0,0.8,17.0,41.0,39.59,27.7
2017,1,16,9,45,0.0,46.5,0.95,17.5,46.5,44.92,32.24
2017,1,16,10,0,0.0,52.0,1.1,18.0,52.0,50.24,36.52
2017,1,16,10,15,0.0,30.0,1.25,18.5,30.0,28.97,18.63
2017,1,16,10,30,0.0,8.0,1.4,19.0,8.0,7.72,0.8
2017,1,16,10,45,0.0,9.0,1.55,19.5,9.0,8.69,1.58
2017,1,16,11,0,0.0,10.0,1.7,20.0,10.0,9.66,2.36
2017,1,16,11,15,0.0,89.0,1.8,20.0,89.0,86.12,65.1
2017,1,16,11,30,0.0,168.0,1.9,20.0,168.0,165.7,128.73
2017,1,16,11,45,0.5,170.5,2.0,20.5,171.0,168.34,130.29
2017,1,16,12,0,1.0,173.0,2.1,21.0,174.0,171.02,132.08
2017,1,16,12,15,84.5,238.0,1.95,21.0,291.5,308.42,241.32
2017,1,16,12,30,168.0,303.0,1.8,21.0,409.0,447.69,346.8
2017,1,16,12,45,236.5,294.0,1.65,21.0,442.5,485.92,375.29
2017,1,16,13,0,305.0,285.0,1.5,21.0,476.0,528.27,406.61
2017,1,16,13,15,261.5,287.0,1.35,21.0,449.5,491.87,378.07
2017,1,16,13,30,218.0,289.0,1.2,21.0,423.0,450.63,346.6
2017,1,16,13,45,155.0,278.5,1.05,21.0,372.5,390.44,300.71
2017,1,16,14,0,92.0,268.0,0.9,21.0,322.0,328.73,253.4
2017,1,16,14,15,46.0,207.0,0.75,21.0,234.0,234.24,181.14
2017,1,16,14,30,0.0,146.0,0.6,21.0,146.0,142.01,108.92
2017,1,16,14,45,0.0,150.5,0.45,21.0,150.5,146.35,112.8
2017,1,16,15,0,0.0,155.0,0.3,21.0,155.0,150.64,116.26
2017,1,16,15,15,0.5,148.5,0.35,20.5,148.5,144.33,111.8
2017,1,16,15,30,1.0,142.0,0.4,20.0,142.0,137.96,107.28
2017,1,16,15,45,0.5,125.5,0.5,20.0,125.5,121.48,94.37
2017,1,16,16,0,0.0,109.0,0.6,20.0,109.0,105.14,81.39
2017,1,16,16,15,0.0,92.0,0.6,19.5,92.0,88.58,68.11
2017,1,16,16,30,0.0,75.0,0.6,19.0,75.0,72.12,54.63
2017,1,16,16,45,0.0,58.0,0.65,18.5,58.0,55.75,40.95
2017,1,16,17,0,0.0,41.0,0.7,18.0,41.0,39.51,27.15
2017,1,16,17,15,0.0,26.5,0.7,17.5,26.5,25.59,15.06
2017,1,16,17,30,0.0,12.0,0.7,17.0,12.0,11.57,1.43
2017,1,16,17,45,0.0,6.0,0.75,17.0,6.0,5.9,0.0
2017,1,16,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,3.5,5.1,11.0,3.5,3.37,0.0
2017,1,17,8,0,0.0,7.0,5.2,11.0,7.0,6.74,0.0
2017,1,17,8,15,0.0,12.5,5.25,11.0,12.5,12.05,4.52
2017,1,17,8,30,0.0,18.0,5.3,11.0,18.0,17.36,9.24
2017,1,17,8,45,0.0,24.0,5.4,11.0,24.0,23.15,14.36
2017,1,17,9,0,0.0,30.0,5.5,11.0,30.0,28.95,19.43
2017,1,17,9,15,0.0,36.0,5.5,11.0,36.0,34.75,24.44
2017,1,17,9,30,0.0,42.0,5.5,11.0,42.0,40.56,29.41
2017,1,17,9,45,0.0,68.0,5.5,11.0,68.0,65.73,50.93
2017,1,17,10,0,0.0,94.0,5.5,11.0,94.0,91.6,72.83
2017,1,17,10,15,10.0,143.0,5.4,11.0,148.0,148.98,121.35
2017,1,17,10,30,20.0,192.0,5.3,11.0,202.0,207.75,170.26
2017,1,17,10,45,10.0,159.5,5.2,11.0,164.5,165.44,134.42
2017,1,17,11,0,0.0,127.0,5.1,11.0,127.0,124.29,99.54
2017,1,17,11,15,0.0,107.5,5.0,11.0,107.5,104.5,82.84
2017,1,17,11,30,0.0,88.0,4.9,11.0,88.0,85.15,66.5
2017,1,17,11,45,0.0,110.0,4.85,11.5,110.0,106.88,84.49
2017,1,17,12,0,0.0,132.0,4.8,12.0,132.0,128.79,102.44
2017,1,17,12,15,1.0,157.0,4.7,12.0,158.0,154.58,123.69
2017,1,17,12,30,2.0,182.0,4.6,12.0,184.0,180.45,144.89
2017,1,17,12,45,1.0,176.0,4.6,12.0,177.5,173.41,139.04
2017,1,17,13,0,0.0,170.0,4.6,12.0,171.0,166.47,133.34
2017,1,17,13,15,3.5,185.0,4.6,12.0,187.5,183.91,147.84
2017,1,17,13,30,7.0,200.0,4.6,12.0,204.0,201.2,162.16
2017,1,17,13,45,4.5,189.0,4.6,12.0,191.5,188.11,151.49
2017,1,17,14,0,2.0,178.0,4.6,12.0,179.0,175.23,141.02
2017,1,17,14,15,1.0,128.0,4.6,11.5,128.5,124.95,99.79
2017,1,17,14,30,0.0,78.0,4.6,11.0,78.0,75.44,58.56
2017,1,17,14,45,9.5,131.0,4.65,11.0,136.0,132.34,106.78
2017,1,17,15,0,19.0,184.0,4.7,11.0,194.0,188.71,154.03
2017,1,17,15,15,9.5,148.0,4.7,11.0,153.0,147.97,120.16
2017,1,17,15,30,0.0,112.0,4.7,11.0,112.0,108.4,87.09
2017,1,17,15,45,0.0,99.0,4.75,11.0,99.0,95.7,76.53
2017,1,17,16,0,0.0,86.0,4.8,11.0,86.0,83.06,65.9
2017,1,17,16,15,0.0,73.0,4.75,10.5,73.0,70.46,55.28
2017,1,17,16,30,0.0,60.0,4.7,10.0,60.0,57.92,44.52
2017,1,17,16,45,0.0,47.0,4.7,10.0,47.0,45.41,33.55
2017,1,17,17,0,0.0,34.0,4.7,10.0,34.0,32.83,22.4
2017,1,17,17,15,0.0,22.0,4.6,9.5,22.0,21.23,12.05
2017,1,17,17,30,0.0,10.0,4.5,9.0,10.0,9.64,0.84
2017,1,17,17,45,0.0,5.0,4.45,9.0,5.0,4.91,0.0
2017,1,17,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,12.0,3.7,8.0,12.0,11.58,0.0
2017,1,18,8,0,0.0,24.0,3.8,8.0,24.0,23.17,13.0
2017,1,18,8,15,0.0,42.5,3.8,8.0,42.5,42.59,30.66
2017,1,18,8,30,0.0,61.0,3.8,8.0,61.0,61.82,47.8
2017,1,18,8,45,0.5,81.0,3.8,8.5,81.5,82.78,66.16
2017,1,18,9,0,1.0,101.0,3.8,9.0,102.0,103.6,84.1
2017,1,18,9,15,7.0,118.5,3.7,9.0,121.5,124.61,102.14
2017,1,18,9,30,13.0,136.0,3.6,9.0,141.0,146.04,120.32
2017,1,18,9,45,6.5,80.5,3.5,9.5,83.0,82.17,65.42
2017,1,18,10,0,0.0,25.0,3.4,10.0,25.0,24.13,15.22
2017,1,18,10,15,4.0,101.0,3.3,10.0,103.0,101.23,81.21
2017,1,18,10,30,8.0,177.0,3.2,10.0,181.0,183.05,149.55
2017,1,18,10,45,37.5,211.5,3.15,10.0,232.5,248.63,203.95
2017,1,18,11,0,67.0,246.0,3.1,10.0,284.0,308.53,252.84
2017,1,18,11,15,109.0,264.5,3.1,10.0,328.5,360.35,295.06
2017,1,18,11,30,151.0,283.0,3.1,10.0,373.0,420.64,343.34
2017,1,18,11,45,75.5,216.5,3.1,10.5,261.5,280.44,228.9
2017,1,18,12,0,0.0,150.0,3.1,11.0,150.0,146.88,117.35
2017,1,18,12,15,0.0,143.5,3.1,11.0,143.5,140.22,112.0
2017,1,18,12,30,0.0,137.0,3.1,11.0,137.0,133.62,106.52
2017,1,18,12,45,0.0,136.5,3.15,11.5,136.5,133.05,105.86
2017,1,18,13,0,0.0,136.0,3.2,12.0,136.0,132.48,105.22
2017,1,18,13,15,22.5,200.0,3.15,12.0,214.0,212.75,171.67
2017,1,18,13,30,45.0,264.0,3.1,12.0,292.0,298.48,240.99
2017,1,18,13,45,64.0,266.5,3.1,12.5,305.0,312.0,251.66
2017,1,18,14,0,83.0,269.0,3.1,13.0,318.0,324.27,261.45
2017,1,18,14,15,50.5,237.0,3.05,13.0,266.5,267.81,215.93
2017,1,18,14,30,18.0,205.0,3.0,13.0,215.0,210.94,169.79
2017,1,18,14,45,13.0,188.5,2.95,13.0,195.5,190.92,153.78
2017,1,18,15,0,8.0,172.0,2.9,13.0,176.0,171.36,137.99
2017,1,18,15,15,25.0,172.5,2.8,13.0,183.5,179.12,144.74
2017,1,18,15,30,42.0,173.0,2.7,13.0,191.0,186.51,150.9
2017,1,18,15,45,37.5,155.5,2.65,13.0,170.5,165.01,133.17
2017,1,18,16,0,33.0,138.0,2.6,13.0,150.0,143.99,115.74
2017,1,18,16,15,26.5,119.0,2.25,12.5,128.0,121.53,97.14
2017,1,18,16,30,20.0,100.0,1.9,12.0,106.0,99.93,79.05
2017,1,18,16,45,11.0,80.0,1.6,12.0,83.0,77.97,60.45
2017,1,18,17,0,2.0,60.0,1.3,12.0,60.0,57.15,42.7
2017,1,18,17,15,1.0,40.0,1.2,11.5,40.0,37.98,25.85
2017,1,18,17,30,0.0,20.0,1.1,11.0,20.0,19.31,8.01
2017,1,18,17,45,0.0,10.0,1.05,11.0,10.0,9.83,0.0
2017,1,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,19,7,45,117.5,18.5,1.6,10.5,30.0,64.06,0.0
2017,1,19,8,0,235.0,37.0,1.9,11.0,60.0,140.06,101.35
2017,1,19,8,15,331.0,50.5,2.05,11.5,104.0,202.82,159.42
2017,1,19,8,30,427.0,64.0,2.2,12.0,148.0,275.12,222.68
2017,1,19,8,45,505.5,71.0,2.4,12.5,197.0,340.29,279.32
2017,1,19,9,0,584.0,78.0,2.6,13.0,246.0,410.51,338.69
2017,1,19,9,15,292.0,76.5,2.8,13.5,160.5,262.63,218.46
2017,1,19,9,30,0.0,75.0,3.0,14.0,75.0,72.71,56.16
2017,1,19,9,45,0.0,85.0,3.2,14.5,85.0,82.65,64.44
2017,1,19,10,0,0.0,95.0,3.4,15.0,95.0,92.6,72.46
2017,1,19,10,15,136.0,161.0,3.55,15.5,230.0,268.65,220.17
2017,1,19,10,30,272.0,227.0,3.7,16.0,365.0,450.95,365.8
2017,1,19,10,45,283.0,237.0,3.9,16.5,388.5,473.92,382.16
2017,1,19,11,0,294.0,247.0,4.1,17.0,412.0,496.25,398.53
2017,1,19,11,15,573.5,177.0,4.1,17.0,515.0,642.17,515.95
2017,1,19,11,30,853.0,107.0,4.1,17.0,618.0,785.54,624.1
2017,1,19,11,45,864.5,106.0,4.2,17.5,635.0,796.73,629.91
2017,1,19,12,0,876.0,105.0,4.3,18.0,652.0,804.67,634.31
2017,1,19,12,15,879.0,105.5,4.35,18.0,660.0,804.3,633.95
2017,1,19,12,30,882.0,106.0,4.4,18.0,668.0,800.54,631.33
2017,1,19,12,45,885.5,104.5,4.45,18.5,668.0,791.57,623.86
2017,1,19,13,0,889.0,103.0,4.5,19.0,668.0,779.22,614.08
2017,1,19,13,15,886.0,102.5,4.55,19.0,659.0,759.86,600.49
2017,1,19,13,30,883.0,102.0,4.6,19.0,650.0,737.42,584.7
2017,1,19,13,45,879.0,100.0,4.65,19.5,633.0,709.75,563.76
2017,1,19,14,0,875.0,98.0,4.7,20.0,616.0,679.32,539.6
2017,1,19,14,15,865.5,96.0,4.65,20.0,590.5,642.87,511.16
2017,1,19,14,30,856.0,94.0,4.6,20.0,565.0,604.33,480.67
2017,1,19,14,45,848.5,90.0,4.6,20.0,533.5,562.95,447.58
2017,1,19,15,0,841.0,86.0,4.6,20.0,502.0,519.79,412.28
2017,1,19,15,15,821.0,83.0,4.35,19.5,463.0,470.26,371.3
2017,1,19,15,30,801.0,80.0,4.1,19.0,424.0,420.47,329.18
2017,1,19,15,45,776.0,75.5,3.9,19.0,380.0,367.37,282.99
2017,1,19,16,0,751.0,71.0,3.7,19.0,336.0,315.12,236.58
2017,1,19,16,15,710.0,66.0,3.25,18.0,288.0,259.2,187.66
2017,1,19,16,30,669.0,61.0,2.8,17.0,240.0,205.39,140.4
2017,1,19,16,45,610.0,53.5,2.4,16.5,191.5,150.62,94.05
2017,1,19,17,0,551.0,46.0,2.0,16.0,143.0,101.71,55.75
2017,1,19,17,15,440.5,36.0,2.05,15.5,97.5,53.91,25.48
2017,1,19,17,30,330.0,26.0,2.1,15.0,52.0,20.47,9.19
2017,1,19,17,45,165.0,13.0,2.15,14.5,26.0,12.78,0.0
2017,1,19,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,7,45,114.0,16.5,1.55,11.0,28.0,60.39,0.0
2017,1,20,8,0,228.0,33.0,1.6,12.0,56.0,132.21,95.32
2017,1,20,8,15,274.0,50.0,1.75,12.5,93.0,180.02,140.94
2017,1,20,8,30,320.0,67.0,1.9,13.0,130.0,231.72,186.97
2017,1,20,8,45,349.5,82.0,2.05,13.5,168.0,276.51,226.34
2017,1,20,9,0,379.0,97.0,2.2,14.0,206.0,322.99,265.91
2017,1,20,9,15,320.5,123.5,2.05,14.5,226.5,326.79,268.78
2017,1,20,9,30,262.0,150.0,1.9,15.0,247.0,332.77,272.36
2017,1,20,9,45,236.5,172.0,1.8,15.5,268.0,349.17,284.09
2017,1,20,10,0,211.0,194.0,1.7,16.0,289.0,355.05,287.11
2017,1,20,10,15,242.0,208.0,1.65,16.5,325.5,404.33,324.74
2017,1,20,10,30,273.0,222.0,1.6,17.0,362.0,446.35,355.86
2017,1,20,10,45,596.0,149.0,1.55,17.5,477.0,618.14,489.32
2017,1,20,11,0,919.0,76.0,1.5,18.0,592.0,780.78,604.3
2017,1,20,11,15,926.0,77.0,1.65,18.5,615.5,798.18,614.08
2017,1,20,11,30,933.0,78.0,1.8,19.0,639.0,812.27,623.18
2017,1,20,11,45,752.0,141.5,1.95,20.0,601.0,752.94,579.94
2017,1,20,12,0,571.0,205.0,2.1,21.0,563.0,676.78,521.75
2017,1,20,12,15,748.5,146.5,1.95,21.0,622.0,752.21,577.69
2017,1,20,12,30,926.0,88.0,1.8,21.0,681.0,813.06,617.79
2017,1,20,12,45,914.0,92.5,1.7,21.5,677.5,798.83,605.22
2017,1,20,13,0,902.0,97.0,1.6,22.0,674.0,781.4,591.38
2017,1,20,13,15,897.5,96.5,1.35,22.0,663.5,761.09,575.33
2017,1,20,13,30,893.0,96.0,1.1,22.0,653.0,737.74,557.15
2017,1,20,13,45,533.0,189.0,0.85,22.5,519.5,567.48,430.42
2017,1,20,14,0,173.0,282.0,0.6,23.0,386.0,401.45,303.52
2017,1,20,14,15,322.5,243.0,0.55,23.0,425.5,451.84,343.76
2017,1,20,14,30,472.0,204.0,0.5,23.0,465.0,491.19,372.71
2017,1,20,14,45,407.5,204.0,0.45,23.0,420.5,435.83,330.86
2017,1,20,15,0,343.0,204.0,0.4,23.0,376.0,381.63,290.35
2017,1,20,15,15,524.5,153.5,0.45,22.5,392.0,402.6,306.4
2017,1,20,15,30,706.0,103.0,0.5,22.0,408.0,405.27,305.99
2017,1,20,15,45,670.0,98.5,0.6,21.5,364.0,352.11,263.82
2017,1,20,16,0,634.0,94.0,0.7,21.0,320.0,301.1,222.35
2017,1,20,16,15,587.5,86.5,0.75,20.0,273.0,246.79,177.74
2017,1,20,16,30,541.0,79.0,0.8,19.0,226.0,196.47,135.81
2017,1,20,16,45,473.0,69.0,0.85,18.5,179.0,144.5,93.73
2017,1,20,17,0,405.0,59.0,0.9,18.0,132.0,99.63,59.53
2017,1,20,17,15,300.0,45.0,0.9,17.5,89.0,55.26,30.27
2017,1,20,17,30,195.0,31.0,0.9,17.0,46.0,24.26,12.41
2017,1,20,17,45,97.5,15.5,0.95,16.5,23.0,15.24,0.0
2017,1,20,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,21,7,45,26.0,18.0,1.75,11.5,20.5,29.32,0.0
2017,1,21,8,0,52.0,36.0,2.0,12.0,41.0,63.63,44.41
2017,1,21,8,15,77.0,57.0,2.0,12.5,70.0,99.7,77.07
2017,1,21,8,30,102.0,78.0,2.0,13.0,99.0,137.26,109.99
2017,1,21,8,45,119.5,99.5,2.05,13.5,130.0,173.57,141.37
2017,1,21,9,0,137.0,121.0,2.1,14.0,161.0,210.9,172.91
2017,1,21,9,15,149.5,140.0,2.45,15.0,190.5,243.25,199.41
2017,1,21,9,30,162.0,159.0,2.8,16.0,220.0,276.12,225.71
2017,1,21,9,45,154.0,179.0,3.15,17.0,242.5,297.53,241.83
2017,1,21,10,0,146.0,199.0,3.5,18.0,265.0,317.89,256.73
2017,1,21,10,15,252.5,204.0,3.55,18.5,329.0,407.34,328.41
2017,1,21,10,30,359.0,209.0,3.6,19.0,393.0,493.54,395.75
2017,1,21,10,45,629.5,144.0,3.7,19.5,490.0,638.64,509.84
2017,1,21,11,0,900.0,79.0,3.8,20.0,587.0,771.85,607.46
2017,1,21,11,15,908.0,80.0,3.75,20.5,611.0,789.85,617.26
2017,1,21,11,30,916.0,81.0,3.7,21.0,635.0,804.62,625.52
2017,1,21,11,45,921.0,82.0,3.7,21.5,651.0,813.71,630.03
2017,1,21,12,0,926.0,83.0,3.7,22.0,667.0,819.32,632.23
2017,1,21,12,15,927.0,83.0,3.8,22.0,673.5,817.16,630.77
2017,1,21,12,30,928.0,83.0,3.9,22.0,680.0,811.49,627.0
2017,1,21,12,45,925.5,83.5,4.0,22.5,678.5,800.18,618.16
2017,1,21,13,0,923.0,84.0,4.1,23.0,677.0,785.47,607.06
2017,1,21,13,15,919.5,83.5,4.15,23.0,667.5,765.64,593.37
2017,1,21,13,30,916.0,83.0,4.2,23.0,658.0,742.65,577.46
2017,1,21,13,45,910.5,82.0,4.3,23.0,640.0,714.7,558.12
2017,1,21,14,0,905.0,81.0,4.4,23.0,622.0,683.95,536.26
2017,1,21,14,15,896.0,79.5,4.25,23.0,597.0,647.84,508.31
2017,1,21,14,30,887.0,78.0,4.1,23.0,572.0,609.51,478.27
2017,1,21,14,45,825.0,87.0,4.0,23.0,526.0,551.61,432.7
2017,1,21,15,0,763.0,96.0,3.9,23.0,480.0,494.67,387.27
2017,1,21,15,15,783.5,82.5,3.65,22.5,450.0,456.69,356.27
2017,1,21,15,30,804.0,69.0,3.4,22.0,420.0,415.03,321.06
2017,1,21,15,45,768.5,69.0,3.15,21.5,376.5,362.27,276.34
2017,1,21,16,0,733.0,69.0,2.9,21.0,333.0,311.31,232.18
2017,1,21,16,15,694.0,64.0,2.65,20.0,286.0,256.61,184.9
2017,1,21,16,30,655.0,59.0,2.4,19.0,239.0,203.85,138.97
2017,1,21,16,45,589.0,53.0,2.15,18.5,191.0,149.76,93.74
2017,1,21,17,0,523.0,47.0,1.9,18.0,143.0,102.29,56.85
2017,1,21,17,15,419.0,37.0,1.8,17.5,98.0,55.81,26.86
2017,1,21,17,30,315.0,27.0,1.7,17.0,53.0,21.06,10.44
2017,1,21,17,45,157.5,13.5,1.65,16.5,26.5,13.27,0.0
2017,1,21,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
