Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,8.55,11.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,1,22,7,45,193.5,16.0,8.9,12.5,36.0,85.38,1.82
2017,1,22,8,0,387.0,32.0,9.1,13.0,72.0,187.2,137.01
2017,1,22,8,15,490.0,40.5,9.35,13.0,120.0,255.87,202.69
2017,1,22,8,30,593.0,49.0,9.6,13.0,168.0,333.6,273.41
2017,1,22,8,45,659.0,54.0,9.85,13.5,219.5,394.59,329.08
2017,1,22,9,0,725.0,59.0,10.1,14.0,271.0,462.77,389.17
2017,1,22,9,15,763.0,63.0,10.1,14.0,320.0,517.23,436.98
2017,1,22,9,30,801.0,67.0,10.1,14.0,369.0,572.28,484.05
2017,1,22,9,45,830.0,69.5,10.1,14.5,414.0,620.03,523.15
2017,1,22,10,0,859.0,72.0,10.1,15.0,459.0,666.93,560.59
2017,1,22,10,15,877.0,74.0,9.95,15.0,498.0,700.05,585.63
2017,1,22,10,30,895.0,76.0,9.8,15.0,537.0,735.29,612.17
2017,1,22,10,45,907.0,78.0,9.75,15.5,569.0,763.72,632.11
2017,1,22,11,0,919.0,80.0,9.7,16.0,601.0,789.3,649.71
2017,1,22,11,15,927.0,81.5,9.65,16.0,625.5,808.2,663.29
2017,1,22,11,30,935.0,83.0,9.6,16.0,650.0,823.79,674.39
2017,1,22,11,45,942.0,82.5,9.55,16.5,667.0,832.92,679.32
2017,1,22,12,0,949.0,82.0,9.5,17.0,684.0,838.53,681.66
2017,1,22,12,15,951.5,82.5,9.45,17.0,692.0,838.12,680.82
2017,1,22,12,30,954.0,83.0,9.4,17.0,700.0,834.06,677.37
2017,1,22,12,45,955.0,82.5,9.35,17.5,699.5,824.12,668.27
2017,1,22,13,0,956.0,82.0,9.3,18.0,699.0,810.6,656.63
2017,1,22,13,15,954.0,81.5,9.2,18.0,690.0,791.33,641.88
2017,1,22,13,30,952.0,81.0,9.1,18.0,681.0,768.72,624.66
2017,1,22,13,45,950.5,78.5,9.0,18.0,664.0,741.06,603.62
2017,1,22,14,0,949.0,76.0,8.9,18.0,647.0,710.26,580.18
2017,1,22,14,15,941.5,75.0,8.7,18.0,622.0,674.27,550.68
2017,1,22,14,30,934.0,74.0,8.5,18.0,597.0,635.8,518.7
2017,1,22,14,45,926.0,71.0,8.35,18.0,564.5,592.68,482.61
2017,1,22,15,0,918.0,68.0,8.2,18.0,532.0,547.57,444.17
2017,1,22,15,15,901.0,66.0,7.9,17.5,492.5,497.43,401.43
2017,1,22,15,30,884.0,64.0,7.6,17.0,453.0,446.54,356.97
2017,1,22,15,45,862.5,60.5,7.3,17.0,408.0,391.93,307.82
2017,1,22,16,0,841.0,57.0,7.0,17.0,363.0,337.6,257.95
2017,1,22,16,15,804.5,53.5,6.55,16.5,313.5,278.89,204.6
2017,1,22,16,30,768.0,50.0,6.1,16.0,264.0,223.26,153.79
2017,1,22,16,45,710.0,45.0,5.65,15.5,212.5,165.33,103.3
2017,1,22,17,0,652.0,40.0,5.2,15.0,161.0,113.01,61.05
2017,1,22,17,15,548.5,32.5,5.0,14.5,112.5,61.55,27.5
2017,1,22,17,30,445.0,25.0,4.8,14.0,64.0,21.67,11.42
2017,1,22,17,45,222.5,12.5,4.6,13.5,32.0,12.29,0.0
2017,1,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,23,7,45,243.0,13.5,1.75,9.0,39.0,95.91,9.18
2017,1,23,8,0,486.0,27.0,1.9,10.0,78.0,212.86,156.52
2017,1,23,8,15,577.5,34.0,1.7,10.5,127.0,280.57,220.84
2017,1,23,8,30,669.0,41.0,1.5,11.0,176.0,355.93,287.17
2017,1,23,8,45,714.0,47.0,1.3,11.5,226.5,414.37,337.64
2017,1,23,9,0,759.0,53.0,1.1,12.0,277.0,474.93,387.05
2017,1,23,9,15,794.5,56.5,0.95,13.0,325.5,528.75,428.11
2017,1,23,9,30,830.0,60.0,0.8,14.0,374.0,582.96,467.08
2017,1,23,9,45,855.0,62.5,0.65,15.0,419.0,625.13,495.15
2017,1,23,10,0,880.0,65.0,0.5,16.0,464.0,670.12,522.91
2017,1,23,10,15,897.0,67.0,0.9,16.5,503.0,707.49,551.81
2017,1,23,10,30,914.0,69.0,1.3,17.0,542.0,742.66,578.55
2017,1,23,10,45,926.5,70.5,1.7,17.5,574.0,771.44,600.18
2017,1,23,11,0,939.0,72.0,2.1,18.0,606.0,797.32,619.4
2017,1,23,11,15,947.0,73.0,2.3,18.0,631.0,816.06,632.99
2017,1,23,11,30,955.0,74.0,2.5,18.0,656.0,831.42,644.33
2017,1,23,11,45,961.5,73.5,2.75,18.5,672.5,840.41,650.4
2017,1,23,12,0,968.0,73.0,3.0,19.0,689.0,845.79,654.0
2017,1,23,12,15,970.0,73.5,3.15,19.0,696.5,845.07,654.01
2017,1,23,12,30,972.0,74.0,3.3,19.0,704.0,840.64,651.55
2017,1,23,12,45,971.0,74.0,3.5,19.5,703.5,829.65,643.59
2017,1,23,13,0,970.0,74.0,3.7,20.0,703.0,815.04,633.14
2017,1,23,13,15,967.0,73.5,3.75,20.0,693.5,794.89,619.28
2017,1,23,13,30,964.0,73.0,3.8,20.0,684.0,771.36,603.06
2017,1,23,13,45,958.0,72.5,3.9,20.5,666.0,742.51,582.06
2017,1,23,14,0,952.0,72.0,4.0,21.0,648.0,710.7,558.89
2017,1,23,14,15,943.5,71.0,3.85,21.0,622.0,674.0,530.88
2017,1,23,14,30,935.0,70.0,3.7,21.0,596.0,634.87,500.2
2017,1,23,14,45,920.0,69.0,3.6,21.0,562.5,589.89,464.64
2017,1,23,15,0,905.0,68.0,3.5,21.0,529.0,543.43,427.17
2017,1,23,15,15,887.5,66.0,3.1,20.5,489.5,493.55,386.3
2017,1,23,15,30,870.0,64.0,2.7,20.0,450.0,442.98,343.8
2017,1,23,15,45,845.5,61.5,2.3,19.5,405.0,388.82,297.45
2017,1,23,16,0,821.0,59.0,1.9,19.0,360.0,334.67,250.01
2017,1,23,16,15,784.5,55.0,1.75,18.0,311.0,276.92,199.88
2017,1,23,16,30,748.0,51.0,1.6,17.0,262.0,221.71,151.29
2017,1,23,16,45,690.5,46.0,1.5,16.0,211.0,164.75,102.86
2017,1,23,17,0,633.0,41.0,1.4,15.0,160.0,113.39,61.89
2017,1,23,17,15,531.5,33.5,1.45,14.5,112.0,62.83,28.74
2017,1,23,17,30,430.0,26.0,1.5,14.0,64.0,23.66,13.33
2017,1,23,17,45,215.0,13.0,1.55,13.5,32.0,12.78,0.0
2017,1,23,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,24,7,45,131.0,18.0,3.55,11.0,32.0,68.47,9.3
2017,1,24,8,0,262.0,36.0,3.9,12.0,64.0,148.4,109.28
2017,1,24,8,15,326.5,51.0,4.0,12.5,105.0,202.86,160.29
2017,1,24,8,30,391.0,66.0,4.1,13.0,146.0,263.19,214.06
2017,1,24,8,45,446.5,74.5,4.2,14.0,189.0,316.42,260.62
2017,1,24,9,0,502.0,83.0,4.3,15.0,232.0,376.48,311.27
2017,1,24,9,15,634.0,77.5,4.65,16.0,297.5,465.38,384.68
2017,1,24,9,30,766.0,72.0,5.0,17.0,363.0,559.48,460.49
2017,1,24,9,45,791.5,75.0,5.4,18.0,406.5,604.69,495.67
2017,1,24,10,0,817.0,78.0,5.8,19.0,450.0,648.94,529.39
2017,1,24,10,15,835.0,80.5,5.85,19.5,488.0,686.06,555.86
2017,1,24,10,30,853.0,83.0,5.9,20.0,526.0,721.18,580.27
2017,1,24,10,45,865.0,85.0,6.0,20.5,557.5,748.99,599.12
2017,1,24,11,0,877.0,87.0,6.1,21.0,589.0,769.52,612.48
2017,1,24,11,15,885.5,88.5,6.1,21.5,613.5,788.39,624.26
2017,1,24,11,30,894.0,90.0,6.1,22.0,638.0,804.12,633.74
2017,1,24,11,45,912.5,85.0,6.15,22.5,656.5,817.19,641.55
2017,1,24,12,0,931.0,80.0,6.2,23.0,675.0,826.95,647.05
2017,1,24,12,15,933.0,80.5,6.15,23.0,683.0,826.33,645.97
2017,1,24,12,30,935.0,81.0,6.1,23.0,691.0,822.13,642.48
2017,1,24,12,45,934.5,81.0,6.1,23.5,690.5,811.88,633.71
2017,1,24,13,0,934.0,81.0,6.1,24.0,690.0,798.14,622.58
2017,1,24,13,15,931.5,81.0,6.0,24.0,681.0,779.49,608.86
2017,1,24,13,30,929.0,81.0,5.9,24.0,672.0,757.57,592.87
2017,1,24,13,45,922.5,80.5,5.8,24.0,654.5,729.18,572.19
2017,1,24,14,0,916.0,80.0,5.7,24.0,637.0,697.97,549.48
2017,1,24,14,15,908.0,78.5,5.5,24.0,612.0,662.11,521.38
2017,1,24,14,30,900.0,77.0,5.3,24.0,587.0,623.9,491.0
2017,1,24,14,45,890.0,75.0,5.15,24.0,555.0,581.9,457.38
2017,1,24,15,0,880.0,73.0,5.0,24.0,523.0,538.13,421.71
2017,1,24,15,15,862.5,70.5,4.6,23.5,484.5,488.7,381.16
2017,1,24,15,30,845.0,68.0,4.2,23.0,446.0,438.59,339.18
2017,1,24,15,45,816.0,66.5,3.85,23.0,401.0,384.5,292.81
2017,1,24,16,0,787.0,65.0,3.5,23.0,356.0,331.5,246.43
2017,1,24,16,15,749.0,61.0,3.2,22.0,307.5,274.89,197.63
2017,1,24,16,30,711.0,57.0,2.9,21.0,259.0,221.05,150.67
2017,1,24,16,45,645.0,52.0,2.65,20.5,208.5,164.4,103.12
2017,1,24,17,0,579.0,47.0,2.4,20.0,158.0,112.98,62.69
2017,1,24,17,15,475.5,38.0,2.4,19.5,111.0,63.44,30.15
2017,1,24,17,30,372.0,29.0,2.4,19.0,64.0,25.41,14.62
2017,1,24,17,45,186.0,14.5,2.45,18.5,32.0,11.1,0.0
2017,1,24,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,25,7,45,224.5,15.5,4.25,10.5,39.5,95.26,20.5
2017,1,25,8,0,449.0,31.0,4.4,11.0,79.0,208.96,155.33
2017,1,25,8,15,545.0,38.5,4.6,11.5,128.5,273.86,217.38
2017,1,25,8,30,641.0,46.0,4.8,12.0,178.0,350.85,286.58
2017,1,25,8,45,543.5,69.0,5.0,12.5,201.5,360.78,299.29
2017,1,25,9,0,446.0,92.0,5.2,13.0,225.0,355.23,296.78
2017,1,25,9,15,542.5,91.0,5.3,13.0,279.5,429.35,360.09
2017,1,25,9,30,639.0,90.0,5.4,13.0,334.0,506.8,424.86
2017,1,25,9,45,685.5,90.0,5.5,13.5,379.5,557.78,466.02
2017,1,25,10,0,732.0,90.0,5.6,14.0,425.0,609.42,506.89
2017,1,25,10,15,818.0,82.5,5.6,14.0,486.0,678.2,560.76
2017,1,25,10,30,904.0,75.0,5.6,14.0,547.0,746.33,612.02
2017,1,25,10,45,915.0,77.0,5.65,14.5,579.5,774.53,631.07
2017,1,25,11,0,926.0,79.0,5.7,15.0,612.0,799.81,647.98
2017,1,25,11,15,748.0,138.5,5.65,15.0,581.0,746.99,606.53
2017,1,25,11,30,570.0,198.0,5.6,15.0,550.0,674.34,547.19
2017,1,25,11,45,615.5,189.0,5.6,15.5,577.5,705.27,570.51
2017,1,25,12,0,661.0,180.0,5.6,16.0,605.0,731.58,589.74
2017,1,25,12,15,510.5,234.5,5.55,16.0,565.0,664.96,534.66
2017,1,25,12,30,360.0,289.0,5.5,16.0,525.0,593.27,475.65
2017,1,25,12,45,318.5,297.5,5.5,16.5,506.5,564.84,451.96
2017,1,25,13,0,277.0,306.0,5.5,17.0,488.0,536.05,427.86
2017,1,25,13,15,209.0,307.0,5.45,17.0,443.5,473.66,378.14
2017,1,25,13,30,141.0,308.0,5.4,17.0,399.0,419.66,334.56
2017,1,25,13,45,415.0,232.5,5.4,17.5,489.0,537.55,432.11
2017,1,25,14,0,689.0,157.0,5.4,18.0,579.0,632.22,508.22
2017,1,25,14,15,574.5,186.0,5.1,17.5,528.5,563.19,452.58
2017,1,25,14,30,460.0,215.0,4.8,17.0,478.0,501.66,402.95
2017,1,25,14,45,386.5,217.0,4.55,17.0,429.0,439.45,352.86
2017,1,25,15,0,313.0,219.0,4.3,17.0,380.0,385.54,309.03
2017,1,25,15,15,203.0,207.5,4.05,16.5,309.0,303.57,243.42
2017,1,25,15,30,93.0,196.0,3.8,16.0,238.0,231.92,185.88
2017,1,25,15,45,89.0,177.5,3.6,16.0,214.5,206.94,165.51
2017,1,25,16,0,85.0,159.0,3.4,16.0,191.0,182.3,145.08
2017,1,25,16,15,80.0,138.0,3.3,15.0,165.0,155.38,123.05
2017,1,25,16,30,75.0,117.0,3.2,14.0,139.0,129.04,101.1
2017,1,25,16,45,65.5,96.0,3.15,13.5,112.5,102.52,78.71
2017,1,25,17,0,56.0,75.0,3.1,13.0,86.0,77.18,57.31
2017,1,25,17,15,39.0,54.0,3.05,12.5,60.5,52.66,37.09
2017,1,25,17,30,22.0,33.0,3.0,12.0,35.0,30.57,18.36
2017,1,25,17,45,11.0,16.5,3.0,12.0,17.5,15.56,0.0
2017,1,25,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,26,7,45,0.0,16.5,2.65,4.5,16.5,15.93,0.16
2017,1,26,8,0,0.0,33.0,2.9,5.0,33.0,33.35,22.17
2017,1,26,8,15,1.0,53.0,3.05,5.5,53.5,54.96,41.81
2017,1,26,8,30,2.0,73.0,3.2,6.0,74.0,76.13,60.72
2017,1,26,8,45,8.5,92.0,3.35,7.0,95.0,98.68,80.42
2017,1,26,9,0,15.0,111.0,3.5,8.0,116.0,121.7,100.15
2017,1,26,9,15,64.0,137.5,3.65,8.5,161.5,184.59,154.31
2017,1,26,9,30,113.0,164.0,3.8,9.0,207.0,252.77,211.95
2017,1,26,9,45,113.0,184.0,4.0,9.5,231.5,277.62,231.82
2017,1,26,10,0,113.0,204.0,4.2,10.0,256.0,302.06,251.15
2017,1,26,10,15,517.0,139.0,4.1,10.0,407.0,530.52,444.56
2017,1,26,10,30,921.0,74.0,4.0,10.0,558.0,759.57,624.57
2017,1,26,10,45,932.5,75.5,3.9,10.5,590.5,788.02,641.68
2017,1,26,11,0,944.0,77.0,3.8,11.0,623.0,813.52,657.73
2017,1,26,11,15,952.0,78.5,3.65,11.0,648.0,833.13,670.29
2017,1,26,11,30,960.0,80.0,3.5,11.0,673.0,849.33,680.34
2017,1,26,11,45,964.0,81.0,3.4,11.0,690.0,858.26,685.42
2017,1,26,12,0,968.0,82.0,3.3,11.0,707.0,863.51,688.0
2017,1,26,12,15,970.5,82.5,3.15,11.0,715.5,863.31,686.45
2017,1,26,12,30,973.0,83.0,3.0,11.0,724.0,859.36,682.37
2017,1,26,12,45,973.0,83.0,2.95,11.5,723.5,849.18,673.4
2017,1,26,13,0,973.0,83.0,2.9,12.0,723.0,835.35,662.03
2017,1,26,13,15,970.0,82.5,2.85,12.0,713.5,815.14,647.42
2017,1,26,13,30,967.0,82.0,2.8,12.0,704.0,791.54,630.48
2017,1,26,13,45,961.5,81.0,2.75,12.0,686.0,762.36,609.53
2017,1,26,14,0,956.0,80.0,2.7,12.0,668.0,730.18,586.37
2017,1,26,14,15,947.0,79.0,2.65,12.0,642.0,692.92,558.17
2017,1,26,14,30,938.0,78.0,2.6,12.0,616.0,653.22,526.99
2017,1,26,14,45,924.5,76.5,2.6,12.0,582.0,608.24,491.33
2017,1,26,15,0,911.0,75.0,2.6,12.0,548.0,561.65,453.5
2017,1,26,15,15,893.0,72.5,2.5,12.0,507.5,510.49,410.78
2017,1,26,15,30,875.0,70.0,2.4,12.0,467.0,458.66,366.4
2017,1,26,15,45,849.0,67.5,2.3,12.0,421.0,403.0,317.84
2017,1,26,16,0,823.0,65.0,2.2,12.0,375.0,348.14,268.75
2017,1,26,16,15,786.0,61.0,1.9,11.0,325.0,289.67,216.63
2017,1,26,16,30,749.0,57.0,1.6,10.0,275.0,233.8,166.13
2017,1,26,16,45,689.5,51.5,1.3,9.5,223.0,175.32,114.78
2017,1,26,17,0,630.0,46.0,1.0,9.0,171.0,122.68,71.21
2017,1,26,17,15,531.5,38.0,1.05,8.5,122.0,71.15,35.53
2017,1,26,17,30,433.0,30.0,1.1,8.0,73.0,28.83,14.15
2017,1,26,17,45,216.5,15.0,1.15,7.5,36.5,11.33,0.0
2017,1,26,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,27,7,45,194.5,18.0,3.2,3.0,39.5,90.48,30.28
2017,1,27,8,0,389.0,36.0,3.4,4.0,79.0,194.24,149.28
2017,1,27,8,15,484.5,45.5,3.35,4.5,127.5,262.33,213.81
2017,1,27,8,30,580.0,55.0,3.3,5.0,176.0,338.72,283.03
2017,1,27,8,45,303.0,85.0,3.3,6.0,149.5,260.09,219.97
2017,1,27,9,0,26.0,115.0,3.3,7.0,123.0,137.64,114.11
2017,1,27,9,15,64.0,139.5,3.7,7.5,163.5,186.93,156.84
2017,1,27,9,30,102.0,164.0,4.1,8.0,204.0,246.05,207.01
2017,1,27,9,45,98.5,185.5,4.5,9.0,227.5,262.5,219.71
2017,1,27,10,0,95.0,207.0,4.9,10.0,251.0,285.61,237.68
2017,1,27,10,15,281.5,203.0,4.8,10.0,348.5,429.11,358.97
2017,1,27,10,30,468.0,199.0,4.7,10.0,446.0,574.36,477.58
2017,1,27,10,45,485.0,203.0,4.6,10.5,472.5,600.08,495.7
2017,1,27,11,0,502.0,207.0,4.5,11.0,499.0,624.56,513.07
2017,1,27,11,15,315.0,251.0,4.35,11.0,437.0,523.88,428.95
2017,1,27,11,30,128.0,295.0,4.2,11.0,375.0,417.93,339.6
2017,1,27,11,45,166.5,303.0,4.1,11.5,410.0,456.29,370.07
2017,1,27,12,0,205.0,311.0,4.0,12.0,445.0,494.27,399.31
2017,1,27,12,15,234.0,311.5,3.95,12.0,465.5,515.66,416.15
2017,1,27,12,30,263.0,312.0,3.9,12.0,486.0,543.34,437.67
2017,1,27,12,45,256.0,313.0,3.85,12.5,482.5,534.34,429.37
2017,1,27,13,0,249.0,314.0,3.8,13.0,479.0,517.94,415.74
2017,1,27,13,15,150.5,299.0,3.7,13.0,398.5,422.43,339.39
2017,1,27,13,30,52.0,284.0,3.6,13.0,318.0,324.79,260.35
2017,1,27,13,45,119.5,289.0,3.55,13.0,364.0,380.29,306.31
2017,1,27,14,0,187.0,294.0,3.5,13.0,410.0,426.15,343.52
2017,1,27,14,15,168.0,282.0,3.45,12.5,383.5,394.18,318.55
2017,1,27,14,30,149.0,270.0,3.4,12.0,357.0,363.06,294.34
2017,1,27,14,45,455.0,197.5,3.4,12.0,440.0,464.56,378.97
2017,1,27,15,0,761.0,125.0,3.4,12.0,523.0,536.16,435.71
2017,1,27,15,15,429.5,162.5,3.3,12.0,384.0,375.41,305.23
2017,1,27,15,30,98.0,200.0,3.2,12.0,245.0,238.49,193.59
2017,1,27,15,45,88.5,183.0,3.15,12.0,220.5,212.5,172.44
2017,1,27,16,0,79.0,166.0,3.1,12.0,196.0,187.34,151.5
2017,1,27,16,15,72.5,144.5,2.7,11.0,169.0,159.73,128.69
2017,1,27,16,30,66.0,123.0,2.3,10.0,142.0,132.87,106.14
2017,1,27,16,45,55.5,100.5,1.95,9.5,115.0,105.17,82.6
2017,1,27,17,0,45.0,78.0,1.6,9.0,88.0,78.84,60.17
2017,1,27,17,15,27.5,56.5,1.55,8.5,62.0,54.36,39.65
2017,1,27,17,30,10.0,35.0,1.5,8.0,36.0,32.38,20.68
2017,1,27,17,45,5.0,17.5,1.45,7.5,18.0,16.76,0.0
2017,1,27,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,7,45,141.5,19.5,3.2,4.5,35.5,75.12,27.94
2017,1,28,8,0,283.0,39.0,3.4,5.0,71.0,160.45,123.33
2017,1,28,8,15,350.5,53.5,3.55,5.5,114.0,217.01,176.8
2017,1,28,8,30,418.0,68.0,3.7,6.0,157.0,279.76,233.91
2017,1,28,8,45,491.5,72.0,3.9,7.0,203.0,341.03,288.29
2017,1,28,9,0,565.0,76.0,4.1,8.0,249.0,406.08,344.44
2017,1,28,9,15,579.0,89.0,4.1,8.5,291.0,451.26,382.47
2017,1,28,9,30,593.0,102.0,4.1,9.0,333.0,495.7,418.65
2017,1,28,9,45,741.5,87.5,4.2,10.0,410.0,595.38,499.17
2017,1,28,10,0,890.0,73.0,4.3,11.0,487.0,695.42,576.58
2017,1,28,10,15,908.0,75.0,4.2,11.5,528.0,734.3,602.85
2017,1,28,10,30,926.0,77.0,4.1,12.0,569.0,770.99,627.41
2017,1,28,10,45,945.0,76.5,4.05,12.5,604.0,803.08,648.52
2017,1,28,11,0,964.0,76.0,4.0,13.0,639.0,832.46,667.43
2017,1,28,11,15,972.5,77.0,3.95,13.0,665.0,852.34,680.52
2017,1,28,11,30,981.0,78.0,3.9,13.0,691.0,868.75,691.19
2017,1,28,11,45,988.0,78.0,3.85,13.5,709.0,879.21,696.36
2017,1,28,12,0,995.0,78.0,3.8,14.0,727.0,885.94,698.99
2017,1,28,12,15,998.0,78.5,3.75,14.0,736.0,886.21,698.44
2017,1,28,12,30,1001.0,79.0,3.7,14.0,745.0,882.62,695.34
2017,1,28,12,45,1003.0,78.0,3.7,14.0,745.0,872.73,688.19
2017,1,28,13,0,1005.0,77.0,3.7,14.0,745.0,859.03,678.47
2017,1,28,13,15,1002.0,76.5,3.7,14.0,735.5,838.34,663.84
2017,1,28,13,30,999.0,76.0,3.7,14.0,726.0,814.12,646.74
2017,1,28,13,45,995.0,75.0,3.75,14.0,708.0,785.24,626.51
2017,1,28,14,0,991.0,74.0,3.8,14.0,690.0,753.16,603.85
2017,1,28,14,15,982.5,73.0,3.75,14.0,664.0,715.1,575.71
2017,1,28,14,30,974.0,72.0,3.7,14.0,638.0,674.46,543.77
2017,1,28,14,45,960.0,71.5,3.7,14.0,603.5,628.82,507.44
2017,1,28,15,0,946.0,71.0,3.7,14.0,569.0,581.48,468.89
2017,1,28,15,15,929.5,68.5,3.5,13.5,528.0,529.42,426.02
2017,1,28,15,30,913.0,66.0,3.3,13.0,487.0,476.47,381.17
2017,1,28,15,45,889.5,63.5,3.1,13.0,440.5,420.12,331.7
2017,1,28,16,0,866.0,61.0,2.9,13.0,394.0,364.15,281.33
2017,1,28,16,15,831.0,57.5,2.5,12.0,343.0,303.67,227.29
2017,1,28,16,30,796.0,54.0,2.1,11.0,292.0,246.1,175.0
2017,1,28,16,45,742.0,49.0,1.75,10.0,238.5,186.16,122.06
2017,1,28,17,0,688.0,44.0,1.4,9.0,185.0,131.38,76.09
2017,1,28,17,15,594.5,36.5,1.4,8.5,133.5,76.78,37.4
2017,1,28,17,30,501.0,29.0,1.4,8.0,82.0,32.67,15.36
2017,1,28,17,45,250.5,14.5,1.4,7.5,41.0,11.5,0.0
2017,1,28,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,29,7,45,260.0,15.0,3.85,4.0,44.5,106.07,45.66
2017,1,29,8,0,520.0,30.0,4.0,5.0,89.0,231.78,178.52
2017,1,29,8,15,608.0,36.5,3.85,6.0,140.5,300.52,244.01
2017,1,29,8,30,696.0,43.0,3.7,7.0,192.0,376.45,312.6
2017,1,29,8,45,749.5,46.5,3.55,8.0,244.5,438.27,367.37
2017,1,29,9,0,803.0,50.0,3.4,9.0,297.0,499.34,419.13
2017,1,29,9,15,835.5,53.0,3.45,10.0,347.0,553.12,463.13
2017,1,29,9,30,868.0,56.0,3.5,11.0,397.0,607.1,505.52
2017,1,29,9,45,890.5,58.5,3.55,12.0,442.5,653.69,540.62
2017,1,29,10,0,913.0,61.0,3.6,13.0,488.0,698.93,571.86
2017,1,29,10,15,928.5,62.5,3.8,13.5,528.0,736.31,598.18
2017,1,29,10,30,944.0,64.0,4.0,14.0,568.0,771.3,622.48
2017,1,29,10,45,954.0,66.0,4.25,15.0,601.0,800.07,641.04
2017,1,29,11,0,964.0,68.0,4.5,16.0,634.0,825.73,657.7
2017,1,29,11,15,971.5,69.0,4.45,16.5,659.5,844.97,668.95
2017,1,29,11,30,979.0,70.0,4.4,17.0,685.0,860.71,677.7
2017,1,29,11,45,980.5,72.5,4.4,17.5,702.0,869.72,682.03
2017,1,29,12,0,982.0,75.0,4.4,18.0,719.0,874.92,683.82
2017,1,29,12,15,984.5,75.0,4.35,18.0,727.5,874.34,682.59
2017,1,29,12,30,987.0,75.0,4.3,18.0,736.0,869.95,678.93
2017,1,29,12,45,985.5,76.0,4.25,18.0,735.5,859.71,671.33
2017,1,29,13,0,984.0,77.0,4.2,18.0,735.0,845.77,661.26
2017,1,29,13,15,981.5,76.5,4.1,18.0,725.5,825.82,646.8
2017,1,29,13,30,979.0,76.0,4.0,18.0,716.0,802.4,629.96
2017,1,29,13,45,973.0,75.5,3.95,18.5,698.0,773.12,608.0
2017,1,29,14,0,967.0,75.0,3.9,19.0,680.0,740.8,583.91
2017,1,29,14,15,958.5,74.0,3.75,18.5,654.5,703.46,557.5
2017,1,29,14,30,950.0,73.0,3.6,18.0,629.0,663.6,527.32
2017,1,29,14,45,932.0,74.0,3.5,18.0,594.5,618.04,491.27
2017,1,29,15,0,914.0,75.0,3.4,18.0,560.0,571.13,453.43
2017,1,29,15,15,897.0,73.0,3.0,17.5,519.5,520.61,412.03
2017,1,29,15,30,880.0,71.0,2.6,17.0,479.0,469.3,368.93
2017,1,29,15,45,856.5,68.0,2.2,17.0,433.5,413.53,320.64
2017,1,29,16,0,833.0,65.0,1.8,17.0,388.0,358.32,271.79
2017,1,29,16,15,797.5,61.0,1.65,16.0,337.5,299.35,220.65
2017,1,29,16,30,762.0,57.0,1.5,15.0,287.0,242.79,170.67
2017,1,29,16,45,708.0,51.5,1.4,14.0,235.0,184.02,119.91
2017,1,29,17,0,654.0,46.0,1.3,13.0,183.0,130.47,75.67
2017,1,29,17,15,560.5,38.5,1.3,12.5,132.5,77.55,38.42
2017,1,29,17,30,467.0,31.0,1.3,12.0,82.0,35.19,16.89
2017,1,29,17,45,233.5,15.5,1.35,11.5,41.0,11.45,0.0
2017,1,29,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,30,7,45,268.0,15.0,3.2,9.0,46.0,109.17,50.4
2017,1,30,8,0,536.0,30.0,3.5,10.0,92.0,238.32,180.7
2017,1,30,8,15,622.5,36.5,3.35,10.5,144.0,307.41,245.54
2017,1,30,8,30,709.0,43.0,3.2,11.0,196.0,383.56,313.53
2017,1,30,8,45,760.0,47.0,3.05,12.0,249.0,445.48,367.22
2017,1,30,9,0,811.0,51.0,2.9,13.0,302.0,509.96,420.35
2017,1,30,9,15,844.0,54.0,2.65,14.0,353.0,560.98,460.27
2017,1,30,9,30,877.0,57.0,2.4,15.0,404.0,615.73,500.82
2017,1,30,9,45,899.5,59.0,2.2,16.0,450.0,662.15,533.15
2017,1,30,10,0,922.0,61.0,2.0,17.0,496.0,707.2,561.38
2017,1,30,10,15,937.5,63.0,2.15,18.0,536.5,745.54,586.26
2017,1,30,10,30,953.0,65.0,2.3,19.0,577.0,781.44,609.06
2017,1,30,10,45,964.0,66.0,2.45,20.0,610.0,810.08,626.46
2017,1,30,11,0,975.0,67.0,2.6,21.0,643.0,835.61,641.6
2017,1,30,11,15,982.5,68.0,2.6,21.5,668.5,855.09,652.65
2017,1,30,11,30,990.0,69.0,2.6,22.0,694.0,871.03,661.32
2017,1,30,11,45,994.5,69.5,2.65,22.5,711.0,880.3,665.92
2017,1,30,12,0,999.0,70.0,2.7,23.0,728.0,885.78,668.12
2017,1,30,12,15,1001.0,70.5,2.75,23.0,736.5,885.4,667.79
2017,1,30,12,30,1003.0,71.0,2.8,23.0,745.0,881.14,665.02
2017,1,30,12,45,1002.5,71.0,2.85,23.0,744.5,870.49,658.05
2017,1,30,13,0,1002.0,71.0,2.9,23.0,744.0,856.05,648.65
2017,1,30,13,15,999.0,70.5,2.9,23.0,735.0,835.46,634.78
2017,1,30,13,30,996.0,70.0,2.9,23.0,726.0,811.34,618.56
2017,1,30,13,45,990.0,70.0,2.9,23.0,708.0,782.22,598.88
2017,1,30,14,0,984.0,70.0,2.9,23.0,690.0,749.97,576.98
2017,1,30,14,15,976.0,69.0,2.85,23.0,664.0,712.42,550.94
2017,1,30,14,30,968.0,68.0,2.8,23.0,638.0,672.26,520.81
2017,1,30,14,45,951.5,69.0,2.75,23.0,603.5,626.86,486.12
2017,1,30,15,0,935.0,70.0,2.7,23.0,569.0,579.94,449.5
2017,1,30,15,15,918.5,68.0,2.45,22.5,528.5,528.72,408.96
2017,1,30,15,30,902.0,66.0,2.2,22.0,488.0,476.62,366.59
2017,1,30,15,45,877.5,63.5,1.95,21.5,441.5,420.18,319.73
2017,1,30,16,0,853.0,61.0,1.7,21.0,395.0,364.24,271.98
2017,1,30,16,15,818.5,57.5,1.65,19.5,344.5,304.27,221.4
2017,1,30,16,30,784.0,54.0,1.6,18.0,294.0,247.21,171.94
2017,1,30,16,45,729.5,49.5,1.6,17.0,241.0,187.94,121.17
2017,1,30,17,0,675.0,45.0,1.6,16.0,188.0,133.9,76.8
2017,1,30,17,15,584.5,37.5,1.65,15.0,137.0,79.72,38.69
2017,1,30,17,30,494.0,30.0,1.7,14.0,86.0,35.69,16.2
2017,1,30,17,45,247.0,15.0,1.8,13.5,43.0,11.76,0.0
2017,1,30,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,31,7,45,257.5,16.0,3.0,8.0,47.0,107.9,53.95
2017,1,31,8,0,515.0,32.0,3.3,9.0,94.0,233.63,178.46
2017,1,31,8,15,603.0,39.5,3.15,9.5,146.0,303.8,243.89
2017,1,31,8,30,691.0,47.0,3.0,10.0,198.0,381.18,312.83
2017,1,31,8,45,742.0,52.0,2.95,11.0,251.5,443.77,367.14
2017,1,31,9,0,793.0,57.0,2.9,12.0,305.0,508.9,421.02
2017,1,31,9,15,826.5,60.5,3.15,13.0,355.5,564.1,465.66
2017,1,31,9,30,860.0,64.0,3.4,14.0,406.0,619.45,508.83
2017,1,31,9,45,881.5,67.0,3.7,15.0,452.5,661.94,541.05
2017,1,31,10,0,903.0,70.0,4.0,16.0,499.0,706.98,572.72
2017,1,31,10,15,919.0,72.5,4.25,16.5,539.0,745.76,599.92
2017,1,31,10,30,935.0,75.0,4.5,17.0,579.0,782.19,625.64
2017,1,31,10,45,944.5,77.0,4.8,18.0,612.5,810.47,644.27
2017,1,31,11,0,954.0,79.0,5.1,19.0,646.0,835.66,660.54
2017,1,31,11,15,961.5,80.0,5.1,19.5,671.0,854.85,672.03
2017,1,31,11,30,969.0,81.0,5.1,20.0,696.0,870.56,681.06
2017,1,31,11,45,973.5,82.0,5.2,20.5,713.5,880.24,686.47
2017,1,31,12,0,978.0,83.0,5.3,21.0,731.0,886.2,689.36
2017,1,31,12,15,979.5,83.0,5.2,21.0,739.0,884.85,687.35
2017,1,31,12,30,981.0,83.0,5.1,21.0,747.0,879.71,682.84
2017,1,31,12,45,977.5,84.5,5.05,21.5,746.0,868.47,673.13
2017,1,31,13,0,974.0,86.0,5.0,22.0,745.0,853.58,661.03
2017,1,31,13,15,971.0,85.5,4.85,22.0,735.5,833.37,646.01
2017,1,31,13,30,968.0,85.0,4.7,22.0,726.0,809.73,628.69
2017,1,31,13,45,959.5,85.0,4.6,22.0,707.0,779.37,606.91
2017,1,31,14,0,951.0,85.0,4.5,22.0,688.0,746.12,583.09
2017,1,31,14,15,942.5,84.0,4.35,22.0,662.0,709.13,555.83
2017,1,31,14,30,934.0,83.0,4.2,22.0,636.0,669.66,525.34
2017,1,31,14,45,920.0,81.5,4.05,22.0,601.5,624.21,489.83
2017,1,31,15,0,906.0,80.0,3.9,22.0,567.0,577.16,452.4
2017,1,31,15,15,888.5,77.5,3.5,21.5,526.5,526.02,411.28
2017,1,31,15,30,871.0,75.0,3.1,21.0,486.0,474.1,368.48
2017,1,31,15,45,844.5,72.5,2.75,20.5,439.5,417.88,321.37
2017,1,31,16,0,818.0,70.0,2.4,20.0,393.0,362.45,273.69
2017,1,31,16,15,781.5,66.0,2.2,19.0,342.5,303.62,223.17
2017,1,31,16,30,745.0,62.0,2.0,18.0,292.0,247.35,173.92
2017,1,31,16,45,689.0,56.0,1.85,17.0,239.5,188.25,123.35
2017,1,31,17,0,633.0,50.0,1.7,16.0,187.0,134.63,79.29
2017,1,31,17,15,541.0,42.0,1.75,15.5,136.0,80.38,40.59
2017,1,31,17,30,449.0,34.0,1.8,15.0,85.0,37.84,18.0
2017,1,31,17,45,224.5,17.0,1.85,14.5,42.5,12.57,1.15
2017,1,31,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
