Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,13,0,883.0,117.0,5.0,27.0,752.0,848.88,642.9
2017,2,11,13,15,880.5,116.5,4.9,27.0,743.0,829.91,629.35
2017,2,11,13,30,878.0,116.0,4.8,27.0,734.0,807.73,613.69
2017,2,11,13,45,873.5,114.5,4.75,27.5,717.0,779.92,593.22
2017,2,11,14,0,869.0,113.0,4.7,28.0,700.0,749.26,570.85
2017,2,11,14,15,860.5,111.0,4.6,28.0,674.5,712.63,545.0
2017,2,11,14,30,852.0,109.0,4.5,28.0,649.0,673.76,516.04
2017,2,11,14,45,843.0,105.0,4.4,28.0,617.0,630.5,483.63
2017,2,11,15,0,834.0,101.0,4.3,28.0,585.0,585.49,449.24
2017,2,11,15,15,816.5,98.5,4.0,27.5,545.0,535.96,411.1
2017,2,11,15,30,799.0,96.0,3.7,27.0,505.0,485.88,371.58
2017,2,11,15,45,775.5,92.0,3.45,27.0,460.0,431.46,327.17
2017,2,11,16,0,752.0,88.0,3.2,27.0,415.0,376.75,281.55
2017,2,11,16,15,717.5,83.0,2.85,26.0,365.0,319.16,233.81
2017,2,11,16,30,683.0,78.0,2.5,25.0,315.0,264.06,187.12
2017,2,11,16,45,633.0,71.0,2.2,24.5,263.5,206.45,138.5
2017,2,11,17,0,583.0,64.0,1.9,24.0,212.0,153.77,95.07
2017,2,11,17,15,501.5,55.0,1.95,23.0,161.0,101.17,56.29
2017,2,11,17,30,420.0,46.0,2.0,22.0,110.0,57.88,29.91
2017,2,11,17,45,283.5,32.0,2.15,21.5,67.5,24.99,14.49
2017,2,11,18,0,147.0,18.0,2.3,21.0,25.0,14.13,0.0
2017,2,11,18,15,73.5,9.0,2.65,21.0,12.5,8.85,0.0
2017,2,11,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,2,12,7,15,64.0,10.0,1.15,16.5,13.0,24.33,0.0
2017,2,12,7,30,128.0,20.0,1.2,17.0,26.0,66.21,0.0
2017,2,12,7,45,253.5,35.5,1.25,18.0,67.5,140.04,98.24
2017,2,12,8,0,379.0,51.0,1.3,19.0,109.0,218.08,166.0
2017,2,12,8,15,461.0,61.0,1.55,19.5,159.0,284.74,223.4
2017,2,12,8,30,543.0,71.0,1.8,20.0,209.0,358.32,285.09
2017,2,12,8,45,271.5,81.5,2.05,21.0,150.5,248.25,199.17
2017,2,12,9,0,0.0,92.0,2.3,22.0,92.0,90.73,69.1
2017,2,12,9,15,352.0,96.5,2.35,22.5,250.5,336.46,271.41
2017,2,12,9,30,704.0,101.0,2.4,23.0,409.0,589.1,465.7
2017,2,12,9,45,374.0,157.0,2.45,23.5,322.5,445.2,350.9
2017,2,12,10,0,44.0,213.0,2.5,24.0,236.0,256.04,198.45
2017,2,12,10,15,22.0,176.0,2.4,24.0,187.5,191.61,147.95
2017,2,12,10,30,0.0,139.0,2.3,24.0,139.0,136.34,103.63
2017,2,12,10,45,411.5,129.0,2.25,24.5,391.5,479.49,377.56
2017,2,12,11,0,823.0,119.0,2.2,25.0,644.0,811.86,613.47
2017,2,12,11,15,832.5,121.0,2.05,25.0,669.5,832.47,622.24
2017,2,12,11,30,842.0,123.0,1.9,25.0,695.0,850.02,631.66
2017,2,12,11,45,475.0,233.0,1.75,25.5,557.5,662.88,496.79
2017,2,12,12,0,108.0,343.0,1.6,26.0,420.0,446.04,332.88
2017,2,12,12,15,199.0,343.0,1.45,26.0,486.5,528.84,394.92
2017,2,12,12,30,290.0,343.0,1.3,26.0,553.0,609.6,451.62
2017,2,12,12,45,246.0,350.0,1.15,26.5,528.0,568.47,419.47
2017,2,12,13,0,202.0,357.0,1.0,27.0,503.0,534.81,393.46
2017,2,12,13,15,281.0,337.0,0.9,27.0,537.5,577.57,424.5
2017,2,12,13,30,360.0,317.0,0.8,27.0,572.0,609.9,447.17
2017,2,12,13,45,193.0,292.0,0.7,27.0,428.5,442.44,327.5
2017,2,12,14,0,26.0,267.0,0.6,27.0,285.0,280.48,208.13
2017,2,12,14,15,408.5,200.0,0.8,26.5,461.0,491.98,371.94
2017,2,12,14,30,791.0,133.0,1.0,26.0,637.0,661.05,494.99
2017,2,12,14,45,771.5,132.0,1.2,26.0,603.5,616.19,462.84
2017,2,12,15,0,752.0,131.0,1.4,26.0,570.0,570.57,431.05
2017,2,12,15,15,732.0,127.5,1.6,25.5,530.5,521.73,396.42
2017,2,12,15,30,712.0,124.0,1.8,25.0,491.0,472.81,360.16
2017,2,12,15,45,679.0,120.0,2.0,25.0,445.5,417.93,317.34
2017,2,12,16,0,646.0,116.0,2.2,25.0,400.0,364.89,274.59
2017,2,12,16,15,608.0,109.0,2.15,24.5,351.0,309.48,229.14
2017,2,12,16,30,570.0,102.0,2.1,24.0,302.0,257.19,185.39
2017,2,12,16,45,510.0,93.5,2.1,23.5,251.5,201.01,139.17
2017,2,12,17,0,450.0,85.0,2.1,23.0,201.0,151.94,99.61
2017,2,12,17,15,370.5,71.5,2.35,22.0,152.0,102.71,63.13
2017,2,12,17,30,291.0,58.0,2.6,21.0,103.0,62.52,37.11
2017,2,12,17,45,179.0,38.5,2.9,20.5,62.5,29.9,18.71
2017,2,12,18,0,67.0,19.0,3.2,20.0,22.0,16.04,0.0
2017,2,12,18,15,33.5,9.5,3.4,19.5,11.0,9.34,0.0
2017,2,12,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,13,7,15,26.0,9.5,2.45,15.0,11.0,15.28,0.0
2017,2,13,7,30,52.0,19.0,2.5,15.0,22.0,40.34,0.0
2017,2,13,7,45,161.5,39.5,2.55,15.5,62.5,114.91,82.34
2017,2,13,8,0,271.0,60.0,2.6,16.0,103.0,188.06,146.01
2017,2,13,8,15,348.0,74.5,2.55,16.5,151.0,250.95,200.55
2017,2,13,8,30,425.0,89.0,2.5,17.0,199.0,321.04,259.84
2017,2,13,8,45,225.5,112.0,2.5,17.5,171.5,252.74,205.35
2017,2,13,9,0,26.0,135.0,2.5,18.0,144.0,158.74,126.57
2017,2,13,9,15,13.0,139.0,2.55,18.5,143.5,148.13,117.4
2017,2,13,9,30,0.0,143.0,2.6,19.0,143.0,142.97,112.36
2017,2,13,9,45,0.0,125.0,2.7,19.5,125.0,123.11,95.75
2017,2,13,10,0,0.0,107.0,2.8,20.0,107.0,104.28,80.06
2017,2,13,10,15,92.0,190.5,2.9,20.5,244.5,274.41,218.05
2017,2,13,10,30,184.0,274.0,3.0,21.0,382.0,440.7,346.31
2017,2,13,10,45,165.5,290.5,3.15,21.5,392.0,446.4,348.17
2017,2,13,11,0,147.0,307.0,3.3,22.0,402.0,450.68,349.68
2017,2,13,11,15,148.0,319.5,3.45,22.5,418.0,465.47,359.69
2017,2,13,11,30,149.0,332.0,3.6,23.0,434.0,479.65,369.16
2017,2,13,11,45,86.0,303.0,3.75,23.5,362.5,385.31,296.38
2017,2,13,12,0,23.0,274.0,3.9,24.0,291.0,291.9,223.35
2017,2,13,12,15,12.5,223.0,4.0,24.0,232.5,230.3,176.09
2017,2,13,12,30,2.0,172.0,4.1,24.0,174.0,169.86,129.0
2017,2,13,12,45,3.0,177.5,4.2,24.0,180.0,176.03,133.92
2017,2,13,13,0,4.0,183.0,4.3,24.0,186.0,182.14,138.74
2017,2,13,13,15,200.5,246.0,4.3,24.0,389.0,418.77,325.87
2017,2,13,13,30,397.0,309.0,4.3,24.0,592.0,631.36,485.26
2017,2,13,13,45,262.5,320.5,4.35,24.0,506.0,529.72,407.0
2017,2,13,14,0,128.0,332.0,4.4,24.0,420.0,429.47,329.89
2017,2,13,14,15,64.0,220.5,4.35,23.5,264.5,262.55,203.24
2017,2,13,14,30,0.0,109.0,4.3,23.0,109.0,105.59,79.34
2017,2,13,14,45,357.5,124.5,4.3,23.0,334.5,351.32,279.54
2017,2,13,15,0,715.0,140.0,4.3,23.0,560.0,560.07,439.11
2017,2,13,15,15,411.0,187.0,4.15,22.5,425.0,408.66,320.27
2017,2,13,15,30,107.0,234.0,4.0,22.0,290.0,279.48,218.44
2017,2,13,15,45,88.0,210.5,3.85,22.0,254.0,241.98,189.24
2017,2,13,16,0,69.0,187.0,3.7,22.0,218.0,206.44,161.18
2017,2,13,16,15,62.0,166.0,3.55,21.5,191.5,179.32,139.82
2017,2,13,16,30,55.0,145.0,3.4,21.0,165.0,153.02,118.81
2017,2,13,16,45,249.0,115.0,3.25,21.0,182.5,163.65,120.29
2017,2,13,17,0,443.0,85.0,3.1,21.0,200.0,151.67,100.79
2017,2,13,17,15,366.0,71.5,3.25,20.5,151.5,102.94,63.93
2017,2,13,17,30,289.0,58.0,3.4,20.0,103.0,62.98,37.55
2017,2,13,17,45,182.5,39.0,3.55,20.0,63.5,30.22,19.17
2017,2,13,18,0,76.0,20.0,3.7,20.0,24.0,16.86,0.0
2017,2,13,18,15,38.0,10.0,3.8,19.5,12.0,9.83,0.0
2017,2,13,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.0,2.05,13.5,1.0,0.98,0.0
2017,2,14,7,30,0.0,2.0,2.8,13.0,2.0,1.93,0.0
2017,2,14,7,45,0.0,4.5,3.6,13.0,4.5,4.33,0.0
2017,2,14,8,0,0.0,7.0,4.4,13.0,7.0,6.74,0.03
2017,2,14,8,15,0.0,10.5,5.4,12.0,10.5,10.12,3.03
2017,2,14,8,30,0.0,14.0,6.4,11.0,14.0,13.5,6.04
2017,2,14,8,45,0.0,17.5,7.4,10.5,17.5,16.88,9.0
2017,2,14,9,0,0.0,21.0,8.4,10.0,21.0,20.26,11.94
2017,2,14,9,15,0.0,61.5,8.4,10.0,61.5,59.44,45.72
2017,2,14,9,30,0.0,102.0,8.4,10.0,102.0,99.77,80.09
2017,2,14,9,45,0.0,132.0,8.4,10.0,132.0,130.34,105.78
2017,2,14,10,0,0.0,162.0,8.4,10.0,162.0,161.04,131.33
2017,2,14,10,15,4.5,181.0,8.0,10.5,184.0,183.6,149.71
2017,2,14,10,30,9.0,200.0,7.6,11.0,206.0,206.37,168.07
2017,2,14,10,45,30.5,241.0,7.25,11.5,261.0,274.48,224.0
2017,2,14,11,0,52.0,282.0,6.9,12.0,316.0,336.43,273.85
2017,2,14,11,15,41.5,281.0,6.65,12.5,309.0,325.73,263.72
2017,2,14,11,30,31.0,280.0,6.4,13.0,302.0,314.84,253.65
2017,2,14,11,45,32.5,288.5,6.2,14.0,312.0,324.26,259.88
2017,2,14,12,0,34.0,297.0,6.0,15.0,322.0,333.55,265.94
2017,2,14,12,15,120.0,329.5,5.9,15.5,417.0,448.03,357.79
2017,2,14,12,30,206.0,362.0,5.8,16.0,512.0,552.95,439.64
2017,2,14,12,45,138.0,351.5,5.7,16.5,452.0,481.1,381.18
2017,2,14,13,0,70.0,341.0,5.6,17.0,392.0,403.86,318.8
2017,2,14,13,15,76.0,340.0,5.55,17.0,395.0,405.1,320.14
2017,2,14,13,30,82.0,339.0,5.5,17.0,398.0,405.84,320.95
2017,2,14,13,45,182.5,331.0,5.5,17.0,458.0,475.41,377.79
2017,2,14,14,0,283.0,323.0,5.5,17.0,518.0,538.06,428.15
2017,2,14,14,15,166.5,302.0,5.45,16.5,415.5,420.18,335.32
2017,2,14,14,30,50.0,281.0,5.4,16.0,313.0,310.98,247.78
2017,2,14,14,45,32.5,247.0,5.35,16.0,267.5,263.24,209.96
2017,2,14,15,0,15.0,213.0,5.3,16.0,222.0,215.46,171.67
2017,2,14,15,15,7.5,186.5,5.2,15.5,191.0,184.63,147.25
2017,2,14,15,30,0.0,160.0,5.1,15.0,160.0,154.65,123.27
2017,2,14,15,45,0.0,111.5,5.05,15.0,111.5,107.73,84.82
2017,2,14,16,0,0.0,63.0,5.0,15.0,63.0,60.89,45.88
2017,2,14,16,15,0.0,55.5,4.95,14.5,55.5,53.63,39.98
2017,2,14,16,30,0.0,48.0,4.9,14.0,48.0,46.36,33.99
2017,2,14,16,45,0.0,40.0,4.9,13.5,40.0,38.62,27.49
2017,2,14,17,0,0.0,32.0,4.9,13.0,32.0,30.88,20.89
2017,2,14,17,15,0.0,24.5,4.9,12.5,24.5,23.64,14.6
2017,2,14,17,30,0.0,17.0,4.9,12.0,17.0,16.39,8.23
2017,2,14,17,45,0.0,10.5,4.95,11.5,10.5,10.12,2.98
2017,2,14,18,0,0.0,4.0,5.0,11.0,4.0,3.85,0.0
2017,2,14,18,15,0.0,2.0,5.0,10.5,2.0,1.97,0.0
2017,2,14,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,15,7,15,143.5,10.0,3.65,4.5,18.0,43.23,0.0
2017,2,15,7,30,287.0,20.0,3.8,5.0,36.0,114.51,28.19
2017,2,15,7,45,424.0,30.5,3.95,6.0,84.0,194.22,146.72
2017,2,15,8,0,561.0,41.0,4.1,7.0,132.0,278.47,224.34
2017,2,15,8,15,634.5,47.5,4.25,8.0,187.0,347.33,287.61
2017,2,15,8,30,708.0,54.0,4.4,9.0,242.0,421.96,353.65
2017,2,15,8,45,753.5,58.5,4.55,10.0,297.0,484.49,407.53
2017,2,15,9,0,799.0,63.0,4.7,11.0,352.0,549.12,461.03
2017,2,15,9,15,829.5,66.5,4.65,11.5,404.5,604.84,505.8
2017,2,15,9,30,860.0,70.0,4.6,12.0,457.0,660.49,548.99
2017,2,15,9,45,880.5,73.5,4.6,12.5,504.0,704.37,580.32
2017,2,15,10,0,901.0,77.0,4.6,13.0,551.0,750.86,612.94
2017,2,15,10,15,916.5,79.0,4.55,13.5,592.5,789.98,639.15
2017,2,15,10,30,932.0,81.0,4.5,14.0,634.0,826.69,663.2
2017,2,15,10,45,942.5,82.5,4.45,14.5,668.5,856.12,681.6
2017,2,15,11,0,953.0,84.0,4.4,15.0,703.0,882.43,697.61
2017,2,15,11,15,960.5,85.5,4.35,15.0,729.5,902.91,710.71
2017,2,15,11,30,968.0,87.0,4.3,15.0,756.0,919.83,721.34
2017,2,15,11,45,972.5,87.5,4.3,15.5,774.0,929.4,725.88
2017,2,15,12,0,977.0,88.0,4.3,16.0,792.0,935.17,727.9
2017,2,15,12,15,836.0,147.0,4.3,16.0,754.0,880.53,688.59
2017,2,15,12,30,695.0,206.0,4.3,16.0,716.0,820.25,645.08
2017,2,15,12,45,839.0,147.0,4.3,16.5,763.0,867.55,678.47
2017,2,15,13,0,983.0,88.0,4.3,17.0,810.0,907.18,705.12
2017,2,15,13,15,980.5,87.5,4.25,17.0,800.5,886.85,690.42
2017,2,15,13,30,978.0,87.0,4.2,17.0,791.0,862.95,673.65
2017,2,15,13,45,974.0,85.5,4.2,17.0,773.5,833.4,653.11
2017,2,15,14,0,970.0,84.0,4.2,17.0,756.0,800.62,630.23
2017,2,15,14,15,963.0,83.0,4.15,17.0,729.5,763.19,603.69
2017,2,15,14,30,956.0,82.0,4.1,17.0,703.0,723.05,575.04
2017,2,15,14,45,943.0,81.5,4.05,17.0,668.5,677.17,539.76
2017,2,15,15,0,930.0,81.0,4.0,17.0,634.0,629.5,502.2
2017,2,15,15,15,915.0,79.0,3.9,16.5,592.5,577.7,461.34
2017,2,15,15,30,900.0,77.0,3.8,16.0,551.0,524.86,418.43
2017,2,15,15,45,880.0,73.5,3.7,16.0,503.5,467.52,369.97
2017,2,15,16,0,860.0,70.0,3.6,16.0,456.0,409.42,319.56
2017,2,15,16,15,830.0,66.5,3.15,15.0,404.0,348.85,266.71
2017,2,15,16,30,800.0,63.0,2.7,14.0,352.0,290.08,214.14
2017,2,15,16,45,756.0,58.5,2.25,13.5,297.5,229.27,159.64
2017,2,15,17,0,712.0,54.0,1.8,13.0,243.0,172.55,109.79
2017,2,15,17,15,640.0,47.0,1.75,12.0,188.0,114.71,64.03
2017,2,15,17,30,568.0,40.0,1.7,11.0,133.0,65.02,31.71
2017,2,15,17,45,436.0,30.0,1.65,10.5,85.0,22.38,13.62
2017,2,15,18,0,304.0,20.0,1.6,10.0,37.0,15.7,0.0
2017,2,15,18,15,152.0,10.0,1.6,9.5,18.5,9.83,0.0
2017,2,15,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,7,15,158.5,10.0,0.85,5.5,19.5,47.05,0.0
2017,2,16,7,30,317.0,20.0,0.9,6.0,39.0,124.54,43.42
2017,2,16,7,45,449.5,30.0,1.0,7.0,88.0,200.03,150.33
2017,2,16,8,0,582.0,40.0,1.1,8.0,137.0,287.3,228.47
2017,2,16,8,15,653.0,46.5,0.85,9.0,192.5,356.23,288.75
2017,2,16,8,30,724.0,53.0,0.6,10.0,248.0,430.72,349.91
2017,2,16,8,45,768.0,57.5,0.35,11.0,303.0,493.33,397.79
2017,2,16,9,0,812.0,62.0,0.1,12.0,358.0,557.87,443.87
2017,2,16,9,15,840.5,65.5,0.4,12.5,410.0,612.99,487.29
2017,2,16,9,30,869.0,69.0,0.7,13.0,462.0,663.72,526.92
2017,2,16,9,45,888.5,71.5,1.0,14.0,509.0,710.27,559.96
2017,2,16,10,0,908.0,74.0,1.3,15.0,556.0,755.23,591.2
2017,2,16,10,15,922.0,76.0,1.35,15.5,597.0,793.51,615.57
2017,2,16,10,30,936.0,78.0,1.4,16.0,638.0,829.27,637.96
2017,2,16,10,45,945.0,80.0,1.5,16.5,672.0,858.21,656.12
2017,2,16,11,0,954.0,82.0,1.6,17.0,706.0,883.95,672.11
2017,2,16,11,15,960.5,83.0,1.65,17.0,731.5,903.09,684.34
2017,2,16,11,30,967.0,84.0,1.7,17.0,757.0,918.64,694.34
2017,2,16,11,45,969.0,86.0,1.8,17.5,774.0,927.76,699.47
2017,2,16,12,0,971.0,88.0,1.9,18.0,791.0,933.03,702.2
2017,2,16,12,15,972.5,88.5,1.9,18.0,799.5,932.37,701.3
2017,2,16,12,30,974.0,89.0,1.9,18.0,808.0,927.85,698.04
2017,2,16,12,45,972.0,89.5,1.95,18.0,807.0,916.54,690.97
2017,2,16,13,0,970.0,90.0,2.0,18.0,806.0,901.5,681.55
2017,2,16,13,15,967.0,89.5,2.05,18.0,796.5,880.93,668.47
2017,2,16,13,30,964.0,89.0,2.1,18.0,787.0,856.86,653.05
2017,2,16,13,45,956.5,89.5,2.15,18.5,768.5,827.01,632.43
2017,2,16,14,0,949.0,90.0,2.2,19.0,750.0,794.16,609.7
2017,2,16,14,15,940.5,88.5,2.2,19.0,723.0,755.71,583.72
2017,2,16,14,30,932.0,87.0,2.2,19.0,696.0,714.74,555.75
2017,2,16,14,45,914.5,88.0,2.2,19.0,660.5,668.35,521.38
2017,2,16,15,0,897.0,89.0,2.2,19.0,625.0,620.57,485.15
2017,2,16,15,15,880.5,86.5,2.15,18.5,584.0,568.75,445.67
2017,2,16,15,30,864.0,84.0,2.1,18.0,543.0,515.93,404.17
2017,2,16,15,45,838.0,82.0,2.05,18.0,495.0,458.7,357.25
2017,2,16,16,0,812.0,80.0,2.0,18.0,447.0,402.23,309.61
2017,2,16,16,15,779.5,75.5,1.75,17.0,395.5,342.17,258.67
2017,2,16,16,30,747.0,71.0,1.5,16.0,344.0,284.3,208.29
2017,2,16,16,45,695.0,66.5,1.25,15.5,289.5,222.98,154.95
2017,2,16,17,0,643.0,62.0,1.0,15.0,235.0,168.0,107.86
2017,2,16,17,15,568.5,54.0,1.05,14.0,181.5,112.57,64.67
2017,2,16,17,30,494.0,46.0,1.1,13.0,128.0,65.6,33.93
2017,2,16,17,45,363.0,33.5,1.15,12.5,81.5,25.47,16.22
2017,2,16,18,0,232.0,21.0,1.2,12.0,35.0,16.51,1.79
2017,2,16,18,15,116.0,10.5,1.2,11.5,17.5,10.32,0.0
2017,2,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,17,7,15,76.5,12.0,2.15,9.5,17.0,29.92,0.0
2017,2,17,7,30,153.0,24.0,2.3,10.0,34.0,82.38,33.91
2017,2,17,7,45,269.0,40.0,2.5,11.0,78.0,152.89,114.94
2017,2,17,8,0,385.0,56.0,2.7,12.0,122.0,230.47,183.21
2017,2,17,8,15,460.5,67.5,2.9,12.5,173.5,297.71,242.73
2017,2,17,8,30,536.0,79.0,3.1,13.0,225.0,371.0,305.86
2017,2,17,8,45,588.5,86.0,3.3,14.0,277.5,432.75,357.37
2017,2,17,9,0,641.0,93.0,3.5,15.0,330.0,497.52,409.52
2017,2,17,9,15,675.5,99.0,3.75,15.5,380.0,552.4,453.13
2017,2,17,9,30,710.0,105.0,4.0,16.0,430.0,607.92,496.13
2017,2,17,9,45,736.5,109.0,4.25,17.0,475.5,655.75,531.3
2017,2,17,10,0,763.0,113.0,4.5,18.0,521.0,702.84,564.8
2017,2,17,10,15,781.0,116.5,4.6,18.5,561.0,741.76,591.53
2017,2,17,10,30,799.0,120.0,4.7,19.0,601.0,775.86,614.48
2017,2,17,10,45,812.5,122.5,4.8,19.5,634.5,806.04,634.44
2017,2,17,11,0,826.0,125.0,4.9,20.0,668.0,833.6,652.43
2017,2,17,11,15,835.0,126.5,4.95,20.0,693.5,853.44,665.86
2017,2,17,11,30,844.0,128.0,5.0,20.0,719.0,870.16,677.18
2017,2,17,11,45,857.5,125.0,5.05,20.5,738.0,882.61,684.25
2017,2,17,12,0,871.0,122.0,5.1,21.0,757.0,891.72,689.07
2017,2,17,12,15,873.5,122.5,5.05,21.0,765.5,891.68,688.29
2017,2,17,12,30,876.0,123.0,5.0,21.0,774.0,888.12,685.21
2017,2,17,12,45,874.5,123.5,5.0,21.5,773.5,877.65,676.39
2017,2,17,13,0,873.0,124.0,5.0,22.0,773.0,863.77,665.35
2017,2,17,13,15,870.5,123.5,4.95,22.0,764.0,844.69,651.79
2017,2,17,13,30,868.0,123.0,4.9,22.0,755.0,822.42,636.08
2017,2,17,13,45,862.5,121.5,4.9,22.0,737.5,793.72,616.09
2017,2,17,14,0,857.0,120.0,4.9,22.0,720.0,762.25,594.1
2017,2,17,14,15,604.0,204.5,4.75,22.0,620.5,641.51,501.2
2017,2,17,14,30,351.0,289.0,4.6,22.0,521.0,527.64,411.04
2017,2,17,14,45,588.0,198.0,4.5,22.0,562.5,574.46,450.45
2017,2,17,15,0,825.0,107.0,4.4,22.0,604.0,599.07,470.74
2017,2,17,15,15,808.0,104.0,4.15,22.0,564.0,549.06,430.5
2017,2,17,15,30,791.0,101.0,3.9,22.0,524.0,498.5,389.39
2017,2,17,15,45,771.0,96.5,3.7,22.0,479.0,444.84,345.05
2017,2,17,16,0,751.0,92.0,3.5,22.0,434.0,390.48,299.1
2017,2,17,16,15,718.0,87.0,3.1,21.0,384.0,332.62,250.36
2017,2,17,16,30,685.0,82.0,2.7,20.0,334.0,277.12,202.48
2017,2,17,16,45,642.0,74.5,2.3,19.5,282.0,219.57,152.6
2017,2,17,17,0,599.0,67.0,1.9,19.0,230.0,166.2,107.05
2017,2,17,17,15,525.5,58.0,1.95,18.0,178.0,112.33,65.37
2017,2,17,17,30,452.0,49.0,2.0,17.0,126.0,66.87,35.5
2017,2,17,17,45,333.0,36.0,2.1,16.5,81.0,27.67,17.83
2017,2,17,18,0,214.0,23.0,2.2,16.0,36.0,18.33,3.84
2017,2,17,18,15,107.0,11.5,2.4,15.5,18.0,11.3,0.0
2017,2,17,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,18,7,15,129.0,11.5,3.05,13.5,20.5,42.15,0.0
2017,2,18,7,30,258.0,23.0,3.3,14.0,41.0,113.48,54.28
2017,2,18,7,45,387.0,34.0,3.55,15.0,88.0,188.42,140.31
2017,2,18,8,0,516.0,45.0,3.8,16.0,135.0,272.71,214.11
2017,2,18,8,15,587.5,52.0,3.8,16.5,188.5,339.14,273.02
2017,2,18,8,30,659.0,59.0,3.8,17.0,242.0,411.52,334.93
2017,2,18,8,45,709.0,63.5,3.85,18.0,296.0,472.33,385.04
2017,2,18,9,0,759.0,68.0,3.9,19.0,350.0,538.21,437.05
2017,2,18,9,15,789.5,71.5,3.9,19.5,401.0,592.68,479.1
2017,2,18,9,30,820.0,75.0,3.9,20.0,452.0,647.17,519.83
2017,2,18,9,45,843.5,77.0,3.95,21.0,499.0,694.59,551.63
2017,2,18,10,0,867.0,79.0,4.0,22.0,546.0,736.26,578.47
2017,2,18,10,15,881.5,81.0,4.05,22.5,586.5,773.83,603.01
2017,2,18,10,30,896.0,83.0,4.1,23.0,627.0,809.05,625.62
2017,2,18,10,45,907.0,85.0,4.2,23.5,660.5,838.8,644.37
2017,2,18,11,0,918.0,87.0,4.3,24.0,694.0,865.55,660.98
2017,2,18,11,15,925.0,88.0,4.35,24.5,719.5,884.62,672.0
2017,2,18,11,30,932.0,89.0,4.4,25.0,745.0,900.24,680.73
2017,2,18,11,45,934.5,91.0,4.45,25.5,762.0,909.52,685.2
2017,2,18,12,0,937.0,93.0,4.5,26.0,779.0,915.08,687.3
2017,2,18,12,15,939.0,93.0,4.5,26.0,787.5,914.31,686.34
2017,2,18,12,30,941.0,93.0,4.5,26.0,796.0,909.8,683.02
2017,2,18,12,45,938.5,94.0,4.5,26.5,795.5,898.82,674.12
2017,2,18,13,0,936.0,95.0,4.5,27.0,795.0,884.23,662.94
2017,2,18,13,15,933.5,94.5,4.35,27.0,785.5,864.53,649.06
2017,2,18,13,30,931.0,94.0,4.2,27.0,776.0,841.43,632.97
2017,2,18,13,45,923.5,94.5,4.1,27.0,757.5,812.23,612.95
2017,2,18,14,0,916.0,95.0,4.0,27.0,739.0,780.13,590.95
2017,2,18,14,15,908.0,93.5,3.8,27.0,713.0,742.91,564.95
2017,2,18,14,30,900.0,92.0,3.6,27.0,687.0,703.23,537.16
2017,2,18,14,45,584.0,184.0,3.4,27.0,562.5,561.08,428.91
2017,2,18,15,0,268.0,276.0,3.2,27.0,438.0,433.75,330.38
2017,2,18,15,15,555.5,180.5,2.75,26.5,488.0,486.25,372.4
2017,2,18,15,30,843.0,85.0,2.3,26.0,538.0,510.43,389.32
2017,2,18,15,45,668.0,118.0,1.9,25.5,458.0,420.24,318.84
2017,2,18,16,0,493.0,151.0,1.5,25.0,378.0,344.58,259.94
2017,2,18,16,15,613.5,111.0,1.4,24.0,361.0,321.01,238.28
2017,2,18,16,30,734.0,71.0,1.3,23.0,344.0,283.52,202.72
2017,2,18,16,45,689.5,65.5,1.25,22.5,291.0,224.87,152.87
2017,2,18,17,0,645.0,60.0,1.2,22.0,238.0,168.84,105.87
2017,2,18,17,15,574.0,52.5,1.3,21.0,185.0,113.81,63.63
2017,2,18,17,30,503.0,45.0,1.4,20.0,132.0,66.82,33.13
2017,2,18,17,45,384.5,33.5,1.5,19.5,85.5,25.11,15.51
2017,2,18,18,0,266.0,22.0,1.6,19.0,39.0,17.18,4.17
2017,2,18,18,15,133.0,11.0,1.8,18.5,19.5,10.81,0.0
2017,2,18,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,8.5,3.5,18.0,8.5,8.36,0.0
2017,2,19,7,30,0.0,17.0,3.6,18.0,17.0,16.41,4.43
2017,2,19,7,45,0.0,37.0,3.7,18.5,37.0,37.15,24.42
2017,2,19,8,0,0.0,57.0,3.8,19.0,57.0,57.9,42.27
2017,2,19,8,15,4.5,79.5,3.85,19.0,80.5,83.24,63.8
2017,2,19,8,30,9.0,102.0,3.9,19.0,104.0,108.76,85.24
2017,2,19,8,45,16.5,122.5,4.0,19.5,128.0,133.93,105.91
2017,2,19,9,0,24.0,143.0,4.1,20.0,152.0,159.7,126.72
2017,2,19,9,15,12.0,138.0,4.3,20.0,142.5,145.76,114.86
2017,2,19,9,30,0.0,133.0,4.5,20.0,133.0,131.73,102.84
2017,2,19,9,45,0.0,147.5,4.75,20.5,147.5,146.16,114.03
2017,2,19,10,0,0.0,162.0,5.0,21.0,162.0,160.6,125.07
2017,2,19,10,15,0.0,147.0,5.1,21.5,147.0,144.56,111.67
2017,2,19,10,30,0.0,132.0,5.2,22.0,132.0,129.03,98.8
2017,2,19,10,45,128.0,223.0,5.35,22.5,308.5,342.55,270.52
2017,2,19,11,0,256.0,314.0,5.5,23.0,485.0,559.74,436.53
2017,2,19,11,15,195.5,330.5,5.55,23.0,464.0,519.35,403.37
2017,2,19,11,30,135.0,347.0,5.6,23.0,443.0,485.5,375.66
2017,2,19,11,45,67.5,183.0,5.65,23.5,231.0,249.66,194.21
2017,2,19,12,0,0.0,19.0,5.7,24.0,19.0,18.37,9.11
2017,2,19,12,15,0.0,19.5,5.65,24.0,19.5,18.86,9.52
2017,2,19,12,30,0.0,20.0,5.6,24.0,20.0,19.34,9.91
2017,2,19,12,45,32.0,181.0,5.6,24.0,205.5,208.05,160.35
2017,2,19,13,0,64.0,342.0,5.6,24.0,391.0,400.04,307.53
2017,2,19,13,15,62.0,339.5,5.5,24.0,386.5,393.37,301.94
2017,2,19,13,30,60.0,337.0,5.4,24.0,382.0,386.59,296.77
2017,2,19,13,45,31.0,254.5,5.35,24.0,278.0,277.27,213.13
2017,2,19,14,0,2.0,172.0,5.3,24.0,174.0,168.81,128.51
2017,2,19,14,15,41.5,240.5,5.15,24.0,268.5,267.22,206.4
2017,2,19,14,30,81.0,309.0,5.0,24.0,363.0,360.03,278.11
2017,2,19,14,45,109.5,298.5,4.9,24.0,367.5,363.3,281.18
2017,2,19,15,0,138.0,288.0,4.8,24.0,372.0,366.24,283.98
2017,2,19,15,15,138.0,268.0,4.7,23.5,348.0,338.69,263.48
2017,2,19,15,30,138.0,248.0,4.6,23.0,324.0,310.99,242.59
2017,2,19,15,45,196.0,222.5,4.5,23.0,319.0,304.32,237.32
2017,2,19,16,0,254.0,197.0,4.4,23.0,314.0,292.16,226.7
2017,2,19,16,15,237.5,177.5,4.15,22.5,277.5,252.29,194.49
2017,2,19,16,30,221.0,158.0,3.9,22.0,241.0,213.97,163.17
2017,2,19,16,45,348.0,122.5,3.7,22.0,230.0,196.41,143.26
2017,2,19,17,0,475.0,87.0,3.5,22.0,219.0,164.23,109.78
2017,2,19,17,15,400.5,74.5,3.4,21.5,169.5,113.77,70.98
2017,2,19,17,30,326.0,62.0,3.3,21.0,120.0,71.83,42.6
2017,2,19,17,45,215.5,44.5,3.25,21.0,77.0,34.24,23.07
2017,2,19,18,0,105.0,27.0,3.2,21.0,34.0,22.49,8.17
2017,2,19,18,15,52.5,13.5,3.3,20.5,17.0,13.27,0.0
2017,2,19,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,7.0,3.4,14.5,7.0,6.88,0.0
2017,2,20,7,30,0.0,14.0,3.5,14.0,14.0,13.5,3.35
2017,2,20,7,45,0.0,30.5,3.65,14.0,30.5,29.46,18.68
2017,2,20,8,0,0.0,47.0,3.8,14.0,47.0,46.19,33.37
2017,2,20,8,15,0.0,65.0,3.6,14.0,65.0,64.49,49.27
2017,2,20,8,30,0.0,83.0,3.4,14.0,83.0,82.68,64.85
2017,2,20,8,45,41.5,121.0,3.25,14.0,136.5,151.2,123.01
2017,2,20,9,0,83.0,159.0,3.1,14.0,190.0,219.84,180.28
2017,2,20,9,15,63.5,175.0,2.9,14.0,201.0,226.5,184.8
2017,2,20,9,30,44.0,191.0,2.7,14.0,212.0,231.58,187.87
2017,2,20,9,45,23.0,181.5,2.5,14.5,193.0,198.49,159.59
2017,2,20,10,0,2.0,172.0,2.3,15.0,174.0,172.47,137.1
2017,2,20,10,15,1.0,103.0,2.15,15.5,104.0,100.78,78.14
2017,2,20,10,30,0.0,34.0,2.0,16.0,34.0,32.86,21.8
2017,2,20,10,45,0.0,36.0,1.9,17.0,36.0,34.8,23.29
2017,2,20,11,0,0.0,38.0,1.8,18.0,38.0,36.74,24.73
2017,2,20,11,15,50.5,190.5,1.55,18.5,226.5,236.3,186.24
2017,2,20,11,30,101.0,343.0,1.3,19.0,415.0,443.3,341.55
2017,2,20,11,45,57.0,295.5,1.1,19.5,336.5,352.67,270.4
2017,2,20,12,0,13.0,248.0,0.9,20.0,258.0,256.41,196.04
2017,2,20,12,15,13.0,248.0,1.25,20.0,258.0,255.98,196.64
2017,2,20,12,30,13.0,248.0,1.6,20.0,258.0,255.53,196.65
2017,2,20,12,45,183.5,297.0,1.95,20.5,436.0,463.87,358.75
2017,2,20,13,0,354.0,346.0,2.3,21.0,614.0,660.74,503.31
2017,2,20,13,15,211.0,345.0,2.4,21.0,504.0,527.55,403.37
2017,2,20,13,30,68.0,344.0,2.5,21.0,394.0,400.22,306.55
2017,2,20,13,45,210.0,332.5,2.6,21.5,482.5,500.38,385.06
2017,2,20,14,0,352.0,321.0,2.7,22.0,571.0,591.22,453.35
2017,2,20,14,15,180.0,267.0,2.7,21.5,395.0,396.51,307.45
2017,2,20,14,30,8.0,213.0,2.7,21.0,219.0,212.6,163.96
2017,2,20,14,45,465.5,147.5,2.7,21.0,433.5,451.68,357.66
2017,2,20,15,0,923.0,82.0,2.7,21.0,648.0,637.91,498.3
2017,2,20,15,15,907.5,80.0,2.6,21.0,606.0,585.64,456.05
2017,2,20,15,30,892.0,78.0,2.5,21.0,564.0,532.38,413.61
2017,2,20,15,45,868.5,76.0,2.4,21.0,516.0,474.76,366.7
2017,2,20,16,0,845.0,74.0,2.3,21.0,468.0,416.67,318.14
2017,2,20,16,15,815.0,70.0,2.0,20.0,415.5,355.73,266.88
2017,2,20,16,30,785.0,66.0,1.7,19.0,363.0,296.65,215.79
2017,2,20,16,45,737.0,62.0,1.4,18.5,307.5,235.44,162.6
2017,2,20,17,0,689.0,58.0,1.1,18.0,252.0,178.85,114.04
2017,2,20,17,15,619.0,51.0,1.15,17.0,197.0,119.89,67.67
2017,2,20,17,30,549.0,44.0,1.2,16.0,142.0,70.39,34.64
2017,2,20,17,45,421.0,34.0,1.3,15.5,93.5,26.15,16.83
2017,2,20,18,0,293.0,24.0,1.4,15.0,45.0,18.81,6.96
2017,2,20,18,15,146.5,12.0,1.5,14.5,22.5,11.8,0.0
2017,2,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,7,15,213.5,11.5,4.5,10.5,28.0,63.92,0.0
2017,2,21,7,30,427.0,23.0,4.6,11.0,56.0,165.67,101.9
2017,2,21,7,45,545.0,30.5,4.75,12.0,109.0,240.81,184.04
2017,2,21,8,0,663.0,38.0,4.9,13.0,162.0,326.46,261.11
2017,2,21,8,15,726.0,43.5,4.9,14.0,219.0,395.67,323.23
2017,2,21,8,30,789.0,49.0,4.9,15.0,276.0,469.65,386.7
2017,2,21,8,45,829.5,52.0,4.9,16.0,333.0,528.74,435.87
2017,2,21,9,0,870.0,55.0,4.9,17.0,390.0,592.67,486.59
2017,2,21,9,15,895.5,57.5,4.95,17.5,443.0,647.47,529.38
2017,2,21,9,30,921.0,60.0,5.0,18.0,496.0,701.68,568.7
2017,2,21,9,45,939.0,62.0,5.05,19.0,544.0,748.94,600.37
2017,2,21,10,0,957.0,64.0,5.1,20.0,592.0,794.32,629.99
2017,2,21,10,15,969.0,65.5,5.2,20.5,633.5,832.25,655.17
2017,2,21,10,30,981.0,67.0,5.3,21.0,675.0,867.37,678.15
2017,2,21,10,45,989.5,68.5,5.4,21.5,709.0,896.55,696.75
2017,2,21,11,0,998.0,70.0,5.5,22.0,743.0,922.32,712.9
2017,2,21,11,15,1003.5,71.0,5.45,22.0,769.0,941.37,724.85
2017,2,21,11,30,1009.0,72.0,5.4,22.0,795.0,956.62,734.22
2017,2,21,11,45,1009.5,74.5,5.35,22.5,812.5,965.27,737.64
2017,2,21,12,0,1010.0,77.0,5.3,23.0,830.0,969.88,738.4
2017,2,21,12,15,1011.5,77.5,5.2,23.0,838.5,969.11,736.73
2017,2,21,12,30,1013.0,78.0,5.1,23.0,847.0,964.3,732.45
2017,2,21,12,45,1012.0,78.0,5.1,23.5,846.5,952.79,722.98
2017,2,21,13,0,1011.0,78.0,5.1,24.0,846.0,937.34,711.0
2017,2,21,13,15,1009.0,77.5,5.0,24.0,836.0,916.69,696.31
2017,2,21,13,30,1007.0,77.0,4.9,24.0,826.0,892.31,679.18
2017,2,21,13,45,1001.5,77.0,4.85,24.0,807.5,862.13,658.4
2017,2,21,14,0,996.0,77.0,4.8,24.0,789.0,828.67,635.34
2017,2,21,14,15,989.5,76.0,4.65,24.0,762.5,790.35,608.24
2017,2,21,14,30,983.0,75.0,4.5,24.0,736.0,749.19,579.09
2017,2,21,14,45,973.0,74.0,4.4,24.0,701.0,703.16,545.79
2017,2,21,15,0,963.0,73.0,4.3,24.0,666.0,655.01,508.94
2017,2,21,15,15,949.5,71.0,3.9,23.5,624.5,602.03,467.85
2017,2,21,15,30,936.0,69.0,3.5,23.0,583.0,547.78,424.7
2017,2,21,15,45,916.5,67.0,3.15,23.0,535.0,489.79,376.85
2017,2,21,16,0,897.0,65.0,2.8,23.0,487.0,431.7,327.72
2017,2,21,16,15,870.5,62.0,2.5,22.0,434.0,370.38,276.16
2017,2,21,16,30,844.0,59.0,2.2,21.0,381.0,310.37,224.21
