Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,10,15,911.0,123.0,4.7,20.5,863.5,980.43,745.58
2017,4,23,10,30,920.0,125.0,4.6,21.0,901.0,1009.54,761.71
2017,4,23,10,45,928.5,125.5,4.55,21.5,931.0,1033.43,774.62
2017,4,23,11,0,937.0,126.0,4.5,22.0,961.0,1054.0,785.27
2017,4,23,11,15,941.0,127.0,4.45,22.0,982.5,1067.17,792.75
2017,4,23,11,30,945.0,128.0,4.4,22.0,1004.0,1076.67,798.0
2017,4,23,11,45,947.5,129.0,4.35,22.5,1017.0,1080.95,798.4
2017,4,23,12,0,950.0,130.0,4.3,23.0,1030.0,1081.48,796.49
2017,4,23,12,15,950.5,130.0,4.25,23.0,1034.0,1075.26,791.86
2017,4,23,12,30,951.0,130.0,4.2,23.0,1038.0,1065.35,784.98
2017,4,23,12,45,951.5,129.0,4.2,23.5,1033.5,1050.8,774.02
2017,4,23,13,0,952.0,128.0,4.2,24.0,1029.0,1032.66,760.87
2017,4,23,13,15,949.0,127.0,4.15,24.0,1015.5,1007.77,744.52
2017,4,23,13,30,946.0,126.0,4.1,24.0,1002.0,979.59,726.07
2017,4,23,13,45,942.5,124.5,4.1,24.0,980.0,947.34,705.19
2017,4,23,14,0,939.0,123.0,4.1,24.0,958.0,912.1,682.23
2017,4,23,14,15,932.5,121.5,4.05,24.0,927.5,871.61,655.32
2017,4,23,14,30,926.0,120.0,4.0,24.0,897.0,828.68,626.59
2017,4,23,14,45,914.0,119.0,4.0,24.0,858.5,780.0,593.8
2017,4,23,15,0,902.0,118.0,4.0,24.0,820.0,729.77,559.22
2017,4,23,15,15,889.5,115.5,3.9,24.0,775.5,676.52,519.67
2017,4,23,15,30,877.0,113.0,3.8,24.0,731.0,620.94,477.51
2017,4,23,15,45,861.5,109.0,3.75,24.0,681.5,562.66,432.38
2017,4,23,16,0,846.0,105.0,3.7,24.0,632.0,504.33,385.9
2017,4,23,16,15,823.5,101.5,3.55,23.5,577.0,443.72,336.87
2017,4,23,16,30,801.0,98.0,3.4,23.0,522.0,384.4,287.36
2017,4,23,16,45,771.0,92.5,3.3,23.0,464.5,322.47,234.34
2017,4,23,17,0,741.0,87.0,3.2,23.0,407.0,260.61,180.87
2017,4,23,17,15,697.5,81.0,2.75,22.0,348.0,201.16,130.78
2017,4,23,17,30,654.0,75.0,2.3,21.0,289.0,146.59,87.03
2017,4,23,17,45,589.5,67.0,1.9,20.0,231.5,93.84,51.01
2017,4,23,18,0,525.0,59.0,1.5,19.0,174.0,48.97,30.76
2017,4,23,18,15,419.0,47.5,1.45,18.0,122.0,35.42,25.13
2017,4,23,18,30,313.0,36.0,1.4,17.0,70.0,28.28,18.04
2017,4,23,18,45,156.5,18.0,1.35,16.5,35.0,13.92,0.0
2017,4,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,24,6,15,149.5,20.0,0.9,11.5,37.5,57.11,18.75
2017,4,24,6,30,299.0,40.0,1.0,12.0,75.0,130.26,91.51
2017,4,24,6,45,391.0,53.5,1.15,13.0,126.0,192.16,145.62
2017,4,24,7,0,483.0,67.0,1.3,14.0,177.0,264.2,207.64
2017,4,24,7,15,559.5,67.0,1.35,15.0,229.0,324.96,259.76
2017,4,24,7,30,636.0,67.0,1.4,16.0,281.0,392.74,315.89
2017,4,24,7,45,660.0,85.5,1.5,17.0,343.0,460.17,369.36
2017,4,24,8,0,684.0,104.0,1.6,18.0,405.0,528.53,421.24
2017,4,24,8,15,716.0,110.0,1.7,18.5,462.0,589.09,466.59
2017,4,24,8,30,748.0,116.0,1.8,19.0,519.0,650.88,511.5
2017,4,24,8,45,766.0,123.0,1.95,20.0,571.5,704.41,548.2
2017,4,24,9,0,784.0,130.0,2.1,21.0,624.0,757.23,582.31
2017,4,24,9,15,801.5,134.0,2.05,21.5,673.0,802.8,610.32
2017,4,24,9,30,819.0,138.0,2.0,22.0,722.0,849.55,638.58
2017,4,24,9,45,830.5,142.0,2.0,22.5,764.5,889.39,662.12
2017,4,24,10,0,842.0,146.0,2.0,23.0,807.0,926.95,683.89
2017,4,24,10,15,852.0,148.5,2.05,23.5,843.5,959.03,702.4
2017,4,24,10,30,862.0,151.0,2.1,24.0,880.0,988.34,719.05
2017,4,24,10,45,866.0,155.0,2.15,24.5,908.0,1010.47,731.08
2017,4,24,11,0,870.0,159.0,2.2,25.0,936.0,1029.28,741.09
2017,4,24,11,15,874.5,160.5,2.3,25.0,957.0,1042.57,749.74
2017,4,24,11,30,879.0,162.0,2.4,25.0,978.0,1052.39,756.36
2017,4,24,11,45,889.0,157.5,2.5,25.5,992.5,1051.8,755.04
2017,4,24,12,0,899.0,153.0,2.6,26.0,1007.0,1054.19,755.82
2017,4,24,12,15,899.0,153.0,2.7,26.0,1010.5,1047.59,752.45
2017,4,24,12,30,899.0,153.0,2.8,26.0,1014.0,1037.52,747.02
2017,4,24,12,45,893.5,155.5,2.95,26.5,1007.5,1021.16,736.62
2017,4,24,13,0,888.0,158.0,3.1,27.0,1001.0,1001.6,724.19
2017,4,24,13,15,884.0,157.5,3.15,27.0,986.5,977.46,709.42
2017,4,24,13,30,880.0,157.0,3.2,27.0,972.0,950.33,692.71
2017,4,24,13,45,871.0,157.5,3.3,27.0,948.5,919.78,674.02
2017,4,24,14,0,862.0,158.0,3.4,27.0,925.0,883.42,651.31
2017,4,24,14,15,853.5,155.5,3.45,27.0,894.5,842.33,624.92
2017,4,24,14,30,845.0,153.0,3.5,27.0,864.0,799.24,596.9
2017,4,24,14,45,833.5,150.5,3.55,27.0,826.5,752.17,565.81
2017,4,24,15,0,822.0,148.0,3.6,27.0,789.0,703.8,531.79
2017,4,24,15,15,807.5,144.5,3.55,26.5,745.0,651.51,494.66
2017,4,24,15,30,793.0,141.0,3.5,26.0,701.0,598.71,456.12
2017,4,24,15,45,776.5,130.5,3.5,26.0,647.5,538.0,410.06
2017,4,24,16,0,760.0,120.0,3.5,26.0,594.0,477.55,362.89
2017,4,24,16,15,731.5,121.0,3.25,25.5,545.0,420.94,317.42
2017,4,24,16,30,703.0,122.0,3.0,25.0,496.0,368.37,273.87
2017,4,24,16,45,670.0,115.5,2.75,25.0,440.5,309.94,224.68
2017,4,24,17,0,637.0,109.0,2.5,25.0,385.0,254.75,177.74
2017,4,24,17,15,590.5,100.5,2.25,24.0,328.0,198.63,131.74
2017,4,24,17,30,544.0,92.0,2.0,23.0,271.0,147.89,91.97
2017,4,24,17,45,483.0,80.5,1.8,22.5,216.5,98.94,58.31
2017,4,24,18,0,422.0,69.0,1.6,22.0,162.0,56.74,37.24
2017,4,24,18,15,324.0,54.5,1.65,21.0,113.5,40.9,29.49
2017,4,24,18,30,226.0,40.0,1.7,20.0,65.0,30.88,20.0
2017,4,24,18,45,113.0,20.0,1.75,19.5,32.5,15.6,0.0
2017,4,24,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,25,6,15,88.5,23.0,3.5,17.5,34.0,46.01,17.18
2017,4,25,6,30,177.0,46.0,3.8,18.0,68.0,102.08,71.25
2017,4,25,6,45,266.0,64.0,4.15,18.5,116.0,163.83,123.48
2017,4,25,7,0,355.0,82.0,4.5,19.0,164.0,232.03,181.58
2017,4,25,7,15,419.5,94.5,4.75,19.5,217.5,293.33,234.13
2017,4,25,7,30,484.0,107.0,5.0,20.0,271.0,361.22,291.03
2017,4,25,7,45,242.0,96.0,5.25,21.0,178.0,236.8,191.16
2017,4,25,8,0,0.0,85.0,5.5,22.0,85.0,82.36,62.08
2017,4,25,8,15,0.0,97.0,5.5,22.5,97.0,94.18,71.4
2017,4,25,8,30,0.0,109.0,5.5,23.0,109.0,106.01,80.5
2017,4,25,8,45,0.5,137.0,5.55,24.0,137.5,134.25,102.41
2017,4,25,9,0,1.0,165.0,5.6,25.0,166.0,162.61,123.99
2017,4,25,9,15,4.0,184.5,5.6,25.5,188.0,184.47,140.5
2017,4,25,9,30,7.0,204.0,5.6,26.0,210.0,206.52,156.99
2017,4,25,9,45,20.5,262.5,5.65,26.5,279.5,277.57,211.09
2017,4,25,10,0,34.0,321.0,5.7,27.0,349.0,358.08,271.05
2017,4,25,10,15,28.5,319.0,5.7,27.5,343.0,350.7,264.16
2017,4,25,10,30,23.0,317.0,5.7,28.0,337.0,335.31,251.59
2017,4,25,10,45,32.5,353.0,5.7,28.5,382.0,389.34,290.91
2017,4,25,11,0,42.0,389.0,5.7,29.0,427.0,435.57,323.84
2017,4,25,11,15,64.5,423.5,5.65,29.5,483.5,492.96,364.82
2017,4,25,11,30,87.0,458.0,5.6,30.0,540.0,550.16,404.93
2017,4,25,11,45,166.5,471.0,5.6,30.5,629.0,648.49,475.52
2017,4,25,12,0,246.0,484.0,5.6,31.0,718.0,738.43,538.54
2017,4,25,12,15,337.0,452.0,5.55,31.0,774.0,797.67,581.43
2017,4,25,12,30,428.0,420.0,5.5,31.0,830.0,852.12,620.64
2017,4,25,12,45,426.0,417.5,5.45,31.5,824.0,838.4,609.59
2017,4,25,13,0,424.0,415.0,5.4,32.0,818.0,823.04,597.83
2017,4,25,13,15,621.0,296.5,5.4,32.0,877.5,876.9,641.16
2017,4,25,13,30,818.0,178.0,5.4,32.0,937.0,918.68,671.61
2017,4,25,13,45,812.5,176.0,5.4,32.0,916.0,886.99,650.6
2017,4,25,14,0,807.0,174.0,5.4,32.0,895.0,852.91,628.3
2017,4,25,14,15,502.0,297.0,5.4,32.0,741.0,695.75,515.08
2017,4,25,14,30,197.0,420.0,5.4,32.0,587.0,555.23,408.53
2017,4,25,14,45,479.5,293.0,5.4,32.0,674.5,630.15,469.64
2017,4,25,15,0,762.0,166.0,5.4,32.0,762.0,679.42,509.85
2017,4,25,15,15,747.0,162.0,5.35,32.0,719.5,628.71,472.35
2017,4,25,15,30,732.0,158.0,5.3,32.0,677.0,577.7,434.27
2017,4,25,15,45,709.0,154.5,5.25,32.0,628.5,522.84,392.49
2017,4,25,16,0,686.0,151.0,5.2,32.0,580.0,469.02,350.55
2017,4,25,16,15,660.0,145.0,5.1,31.5,528.5,412.97,306.61
2017,4,25,16,30,634.0,139.0,5.0,31.0,477.0,358.9,263.09
2017,4,25,16,45,600.5,130.5,4.9,30.5,423.0,302.45,217.07
2017,4,25,17,0,567.0,122.0,4.8,30.0,369.0,249.4,173.28
2017,4,25,17,15,520.5,112.5,4.65,29.5,314.0,196.23,130.3
2017,4,25,17,30,474.0,103.0,4.5,29.0,259.0,148.36,93.34
2017,4,25,17,45,412.5,89.5,4.35,28.5,206.5,101.43,61.35
2017,4,25,18,0,351.0,76.0,4.2,28.0,154.0,61.85,40.75
2017,4,25,18,15,261.5,58.5,4.35,27.0,107.5,44.03,31.32
2017,4,25,18,30,172.0,41.0,4.5,26.0,61.0,31.62,20.08
2017,4,25,18,45,86.0,20.5,4.65,25.5,30.5,17.3,0.53
2017,4,25,19,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,26,6,15,28.0,25.0,2.65,22.5,28.5,34.0,13.56
2017,4,26,6,30,56.0,50.0,2.9,23.0,57.0,71.98,49.86
2017,4,26,6,45,123.5,77.5,3.2,23.5,103.5,126.63,94.35
2017,4,26,7,0,191.0,105.0,3.5,24.0,150.0,192.4,148.24
2017,4,26,7,15,249.0,126.0,3.6,24.5,201.0,250.24,195.64
2017,4,26,7,30,307.0,147.0,3.7,25.0,252.0,314.23,247.09
2017,4,26,7,45,382.0,154.0,3.8,25.5,308.5,377.54,297.26
2017,4,26,8,0,457.0,161.0,3.9,26.0,365.0,454.68,356.81
2017,4,26,8,15,494.5,171.0,3.95,26.5,418.0,511.76,399.45
2017,4,26,8,30,532.0,181.0,4.0,27.0,471.0,571.15,442.77
2017,4,26,8,45,596.0,173.5,4.05,27.5,528.0,635.9,489.66
2017,4,26,9,0,660.0,166.0,4.1,28.0,585.0,702.1,536.54
2017,4,26,9,15,682.5,171.0,4.35,28.5,633.5,750.62,569.67
2017,4,26,9,30,705.0,176.0,4.6,29.0,682.0,798.48,601.14
2017,4,26,9,45,750.0,165.0,4.85,29.5,732.0,847.91,633.79
2017,4,26,10,0,795.0,154.0,5.1,30.0,782.0,894.24,664.04
2017,4,26,10,15,808.0,157.0,5.3,30.0,820.0,928.36,686.94
2017,4,26,10,30,821.0,160.0,5.5,30.0,858.0,960.0,708.26
2017,4,26,10,45,849.0,151.0,5.75,30.5,893.5,990.85,727.93
2017,4,26,11,0,877.0,142.0,6.0,31.0,929.0,1013.33,741.99
2017,4,26,11,15,883.5,143.5,6.15,31.0,952.0,1028.65,752.3
2017,4,26,11,30,890.0,145.0,6.3,31.0,975.0,1040.56,760.49
2017,4,26,11,45,903.0,141.0,6.45,31.5,992.0,1049.93,765.55
2017,4,26,12,0,916.0,137.0,6.6,32.0,1009.0,1055.8,768.39
2017,4,26,12,15,918.0,137.0,6.6,32.0,1015.0,1051.12,765.06
2017,4,26,12,30,920.0,137.0,6.6,32.0,1021.0,1042.87,759.55
2017,4,26,12,45,922.5,135.5,6.6,32.0,1018.0,1030.09,751.16
2017,4,26,13,0,925.0,134.0,6.6,32.0,1015.0,1013.8,740.55
2017,4,26,13,15,924.0,133.5,6.55,32.0,1003.0,991.77,725.92
2017,4,26,13,30,923.0,133.0,6.5,32.0,991.0,966.48,709.18
2017,4,26,13,45,918.0,133.0,6.45,32.0,970.0,934.99,688.29
2017,4,26,14,0,913.0,133.0,6.4,32.0,949.0,900.7,665.5
2017,4,26,14,15,906.5,131.5,6.35,31.5,919.5,861.12,640.35
2017,4,26,14,30,900.0,130.0,6.3,31.0,890.0,819.19,613.34
2017,4,26,14,45,894.0,126.0,6.3,31.0,854.0,773.12,582.11
2017,4,26,15,0,888.0,122.0,6.3,31.0,818.0,725.08,548.76
2017,4,26,15,15,874.5,119.5,6.25,30.5,773.0,671.91,510.41
2017,4,26,15,30,861.0,117.0,6.2,30.0,728.0,616.57,469.47
2017,4,26,15,45,841.0,114.5,6.2,29.5,677.5,558.21,425.17
2017,4,26,16,0,821.0,112.0,6.2,29.0,627.0,500.3,379.84
2017,4,26,16,15,796.5,108.0,6.05,28.5,572.0,439.82,331.06
2017,4,26,16,30,772.0,104.0,5.9,28.0,517.0,380.9,282.2
2017,4,26,16,45,733.0,100.5,5.8,27.5,458.5,317.06,228.83
2017,4,26,17,0,694.0,97.0,5.7,27.0,400.0,259.43,179.84
2017,4,26,17,15,648.0,90.0,5.5,26.0,341.5,201.4,131.64
2017,4,26,17,30,602.0,83.0,5.3,25.0,283.0,148.6,89.76
2017,4,26,17,45,532.0,74.5,5.1,24.5,226.5,98.1,55.26
2017,4,26,18,0,462.0,66.0,4.9,24.0,170.0,56.19,35.33
2017,4,26,18,15,359.0,53.0,4.75,23.0,120.0,39.56,28.12
2017,4,26,18,30,256.0,40.0,4.6,22.0,70.0,30.75,19.83
2017,4,26,18,45,128.0,20.0,4.45,21.5,35.0,15.52,1.05
2017,4,26,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,5,45,12.0,4.0,1.25,10.5,4.5,0.0,0.0
2017,4,27,6,0,24.0,8.0,1.4,11.0,9.0,11.46,0.0
2017,4,27,6,15,155.5,25.5,1.65,11.5,44.5,66.94,33.53
2017,4,27,6,30,287.0,43.0,1.9,12.0,80.0,131.85,94.48
2017,4,27,6,45,379.5,56.0,2.2,13.0,130.5,192.16,147.18
2017,4,27,7,0,472.0,69.0,2.5,14.0,181.0,264.81,210.05
2017,4,27,7,15,535.0,78.0,2.55,14.5,237.5,329.09,265.8
2017,4,27,7,30,598.0,87.0,2.6,15.0,294.0,399.39,324.86
2017,4,27,7,45,635.0,96.0,2.7,16.0,350.0,461.19,374.74
2017,4,27,8,0,672.0,105.0,2.8,17.0,406.0,525.49,424.71
2017,4,27,8,15,703.5,110.5,2.8,17.5,462.0,584.55,469.54
2017,4,27,8,30,735.0,116.0,2.8,18.0,518.0,644.79,513.83
2017,4,27,8,45,751.0,123.5,2.8,19.0,569.0,696.7,549.23
2017,4,27,9,0,767.0,131.0,2.8,20.0,620.0,747.77,581.9
2017,4,27,9,15,784.5,135.0,2.7,20.5,668.0,792.58,609.91
2017,4,27,9,30,802.0,139.0,2.6,21.0,716.0,838.58,638.16
2017,4,27,9,45,810.0,145.0,2.55,22.0,757.0,876.76,659.55
2017,4,27,10,0,818.0,151.0,2.5,23.0,798.0,912.52,678.92
2017,4,27,10,15,827.5,153.5,2.5,23.5,834.0,943.37,696.5
2017,4,27,10,30,837.0,156.0,2.5,24.0,870.0,971.52,712.2
2017,4,27,10,45,843.0,159.0,2.5,24.5,898.0,993.91,724.1
2017,4,27,11,0,849.0,162.0,2.5,25.0,926.0,1013.16,734.01
2017,4,27,11,15,854.0,163.5,2.65,25.5,946.5,1026.58,741.76
2017,4,27,11,30,859.0,165.0,2.8,26.0,967.0,1036.64,747.47
2017,4,27,11,45,868.5,161.0,3.0,26.5,981.5,1042.09,750.77
2017,4,27,12,0,878.0,157.0,3.2,27.0,996.0,1038.15,748.12
2017,4,27,12,15,879.0,157.5,3.35,27.5,1000.0,1033.05,744.43
2017,4,27,12,30,880.0,158.0,3.5,28.0,1004.0,1024.54,738.61
2017,4,27,12,45,881.0,156.5,3.7,28.5,999.5,1010.74,729.79
2017,4,27,13,0,882.0,155.0,3.9,29.0,995.0,993.65,718.86
2017,4,27,13,15,878.5,154.0,4.05,29.0,981.5,969.63,704.49
2017,4,27,13,30,875.0,153.0,4.2,29.0,968.0,942.63,688.12
2017,4,27,13,45,660.5,262.5,4.35,29.5,870.0,839.94,618.08
2017,4,27,14,0,446.0,372.0,4.5,30.0,772.0,740.8,544.16
2017,4,27,14,15,488.5,345.5,4.55,30.0,770.0,731.02,539.52
2017,4,27,14,30,531.0,319.0,4.6,30.0,768.0,716.88,531.21
2017,4,27,14,45,556.0,291.0,4.65,30.0,743.5,683.96,509.35
2017,4,27,15,0,581.0,263.0,4.7,30.0,719.0,647.68,484.68
2017,4,27,15,15,680.0,204.0,4.7,29.5,709.0,626.15,471.93
2017,4,27,15,30,779.0,145.0,4.7,29.0,699.0,595.32,451.18
2017,4,27,15,45,761.5,139.5,4.7,29.0,650.5,537.66,407.24
2017,4,27,16,0,744.0,134.0,4.7,29.0,602.0,482.0,363.67
2017,4,27,16,15,727.0,120.5,4.45,28.5,545.5,419.88,314.44
2017,4,27,16,30,710.0,107.0,4.2,28.0,489.0,358.72,264.7
2017,4,27,16,45,670.0,108.0,4.0,28.0,437.5,304.61,219.09
2017,4,27,17,0,630.0,109.0,3.8,28.0,386.0,254.5,176.48
2017,4,27,17,15,584.0,101.0,3.4,27.0,329.5,199.36,131.49
2017,4,27,17,30,538.0,93.0,3.0,26.0,273.0,149.53,92.57
2017,4,27,17,45,472.5,82.0,2.65,25.5,218.5,100.8,59.15
2017,4,27,18,0,407.0,71.0,2.3,25.0,164.0,59.7,38.25
2017,4,27,18,15,312.5,56.5,2.35,24.0,115.5,42.27,30.32
2017,4,27,18,30,218.0,42.0,2.4,23.0,67.0,32.32,21.12
2017,4,27,18,45,109.0,21.0,2.5,22.5,33.5,16.3,2.3
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,45,2.0,2.0,2.25,20.0,2.5,0.0,0.0
2017,4,28,6,0,4.0,4.0,2.3,20.0,5.0,4.54,0.0
2017,4,28,6,15,54.0,27.5,2.5,20.5,35.0,42.69,21.14
2017,4,28,6,30,104.0,51.0,2.7,21.0,65.0,85.58,60.1
2017,4,28,6,45,167.5,75.5,2.9,22.0,110.5,142.03,106.68
2017,4,28,7,0,231.0,100.0,3.1,23.0,156.0,202.06,156.25
2017,4,28,7,15,148.5,118.0,3.3,23.5,158.0,192.77,150.99
2017,4,28,7,30,66.0,136.0,3.5,24.0,160.0,173.59,135.86
2017,4,28,7,45,41.5,149.0,3.75,24.5,165.0,176.1,137.39
2017,4,28,8,0,17.0,162.0,4.0,25.0,170.0,171.38,132.67
2017,4,28,8,15,14.5,174.5,4.15,25.5,182.0,182.56,140.74
2017,4,28,8,30,12.0,187.0,4.3,26.0,194.0,193.56,148.51
2017,4,28,8,45,10.0,193.0,4.45,27.0,199.0,198.05,150.87
2017,4,28,9,0,8.0,199.0,4.6,28.0,204.0,202.45,153.15
2017,4,28,9,15,317.5,206.0,4.7,28.5,434.5,488.88,376.98
2017,4,28,9,30,627.0,213.0,4.8,29.0,665.0,772.36,583.89
2017,4,28,9,45,659.5,209.0,4.9,29.5,709.5,816.21,611.97
2017,4,28,10,0,692.0,205.0,5.0,30.0,754.0,859.44,639.68
2017,4,28,10,15,704.0,209.0,5.1,30.5,789.0,891.03,659.06
2017,4,28,10,30,716.0,213.0,5.2,31.0,824.0,920.42,676.92
2017,4,28,10,45,735.5,209.0,5.35,31.5,855.0,946.28,692.7
2017,4,28,11,0,755.0,205.0,5.5,32.0,886.0,969.78,706.92
2017,4,28,11,15,761.0,207.0,5.55,32.0,906.5,983.58,715.58
2017,4,28,11,30,767.0,209.0,5.6,32.0,927.0,994.34,722.4
2017,4,28,11,45,764.5,214.0,5.7,32.5,937.5,996.58,722.54
2017,4,28,12,0,762.0,219.0,5.8,33.0,948.0,995.61,720.72
2017,4,28,12,15,763.0,219.5,5.8,33.0,952.0,990.35,717.08
2017,4,28,12,30,764.0,220.0,5.8,33.0,956.0,982.01,711.54
2017,4,28,12,45,759.5,221.5,5.8,33.5,950.5,966.31,699.79
2017,4,28,13,0,755.0,223.0,5.8,34.0,945.0,947.81,686.35
2017,4,28,13,15,751.5,222.0,5.75,34.0,931.5,925.11,671.36
2017,4,28,13,30,748.0,221.0,5.7,34.0,918.0,899.87,654.75
2017,4,28,13,45,737.0,221.5,5.7,34.0,895.5,867.12,633.36
2017,4,28,14,0,726.0,222.0,5.7,34.0,873.0,832.55,610.7
2017,4,28,14,15,716.0,219.0,5.65,34.0,843.5,793.8,584.3
2017,4,28,14,30,706.0,216.0,5.6,34.0,814.0,753.63,556.42
2017,4,28,14,45,684.0,216.5,5.55,34.0,776.0,706.83,523.34
2017,4,28,15,0,662.0,217.0,5.5,34.0,738.0,660.04,489.81
2017,4,28,15,15,521.5,258.0,5.45,34.0,654.5,575.69,427.21
2017,4,28,15,30,381.0,299.0,5.4,34.0,571.0,503.71,373.11
2017,4,28,15,45,477.0,247.5,5.4,34.0,564.0,484.94,360.16
2017,4,28,16,0,573.0,196.0,5.4,34.0,557.0,456.78,338.72
2017,4,28,16,15,544.5,187.0,5.4,33.5,506.5,402.83,297.39
2017,4,28,16,30,516.0,178.0,5.4,33.0,456.0,351.28,257.01
2017,4,28,16,45,474.5,168.0,5.4,32.5,402.5,297.39,214.42
2017,4,28,17,0,433.0,158.0,5.4,32.0,349.0,247.85,174.95
2017,4,28,17,15,388.0,143.5,5.4,31.0,296.5,198.28,136.3
2017,4,28,17,30,343.0,129.0,5.4,30.0,244.0,156.9,105.19
2017,4,28,17,45,283.5,110.0,5.45,29.5,193.0,112.99,74.71
2017,4,28,18,0,224.0,91.0,5.5,29.0,142.0,76.21,52.75
2017,4,28,18,15,159.0,67.0,5.45,28.5,98.0,53.36,38.94
2017,4,28,18,30,94.0,43.0,5.4,28.0,54.0,35.15,22.95
2017,4,28,18,45,47.0,21.5,5.35,27.5,27.0,19.25,4.45
2017,4,28,19,0,0.0,0.0,5.3,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,5.25,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.0,23.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,4.7,23.0,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,4.7,23.0,1.0,0.98,0.0
2017,4,29,6,15,0.0,11.5,4.75,23.0,11.5,11.09,1.94
2017,4,29,6,30,0.0,22.0,4.8,23.0,22.0,21.23,11.38
2017,4,29,6,45,0.0,40.0,4.9,23.5,40.0,38.64,25.94
2017,4,29,7,0,0.0,58.0,5.0,24.0,58.0,56.41,40.73
2017,4,29,7,15,0.0,77.5,5.25,24.5,77.5,75.87,56.65
2017,4,29,7,30,0.0,97.0,5.5,25.0,97.0,95.29,72.25
2017,4,29,7,45,0.0,117.5,5.75,25.5,117.5,115.73,88.35
2017,4,29,8,0,0.0,138.0,6.0,26.0,138.0,136.14,104.16
2017,4,29,8,15,40.5,188.0,6.2,26.5,210.5,218.91,169.79
2017,4,29,8,30,81.0,238.0,6.4,27.0,283.0,301.7,234.05
2017,4,29,8,45,113.5,267.5,6.6,27.5,337.0,366.61,283.32
2017,4,29,9,0,146.0,297.0,6.8,28.0,391.0,427.13,328.56
2017,4,29,9,15,204.0,316.0,6.85,28.5,458.0,499.04,382.28
2017,4,29,9,30,262.0,335.0,6.9,29.0,525.0,582.37,443.24
2017,4,29,9,45,147.5,328.5,6.95,29.5,437.0,473.66,358.7
2017,4,29,10,0,33.0,322.0,7.0,30.0,349.0,357.79,267.96
2017,4,29,10,15,126.5,373.5,6.95,30.0,481.0,507.21,380.67
2017,4,29,10,30,220.0,425.0,6.9,30.0,613.0,652.05,486.46
2017,4,29,10,45,154.0,433.0,6.85,30.5,567.5,598.59,444.06
2017,4,29,11,0,88.0,441.0,6.8,31.0,522.0,534.61,394.65
2017,4,29,11,15,214.5,443.5,6.65,31.0,644.0,669.8,494.6
2017,4,29,11,30,341.0,446.0,6.5,31.0,766.0,805.07,591.14
2017,4,29,11,45,363.0,430.5,6.4,31.5,775.0,809.35,592.63
2017,4,29,12,0,385.0,415.0,6.3,32.0,784.0,812.19,593.67
2017,4,29,12,15,289.5,457.0,6.1,32.0,735.5,755.18,550.28
2017,4,29,12,30,194.0,499.0,5.9,32.0,687.0,693.03,503.48
2017,4,29,12,45,154.0,492.5,5.75,32.5,641.0,642.31,466.02
2017,4,29,13,0,114.0,486.0,5.6,33.0,595.0,588.51,426.38
2017,4,29,13,15,157.0,482.0,5.4,33.0,630.5,622.92,451.51
2017,4,29,13,30,200.0,478.0,5.2,33.0,666.0,650.99,471.69
2017,4,29,13,45,224.0,462.5,5.05,33.0,668.0,648.32,470.35
2017,4,29,14,0,248.0,447.0,4.9,33.0,670.0,644.71,468.42
2017,4,29,14,15,291.5,420.5,4.7,33.0,674.0,642.56,467.92
2017,4,29,14,30,335.0,394.0,4.5,33.0,678.0,636.66,464.81
2017,4,29,14,45,321.5,378.5,4.35,33.0,642.0,595.47,435.97
2017,4,29,15,0,308.0,363.0,4.2,33.0,606.0,554.7,407.3
2017,4,29,15,15,295.5,344.0,3.9,32.5,567.0,511.94,377.48
2017,4,29,15,30,283.0,325.0,3.6,32.0,528.0,469.86,347.71
2017,4,29,15,45,277.0,302.0,3.35,32.0,489.0,428.47,317.48
2017,4,29,16,0,271.0,279.0,3.1,32.0,450.0,387.39,287.01
2017,4,29,16,15,216.5,259.0,2.7,31.5,388.0,330.84,245.18
2017,4,29,16,30,162.0,239.0,2.3,31.0,326.0,278.01,206.05
2017,4,29,16,45,93.5,201.5,1.9,31.0,250.5,214.69,159.04
2017,4,29,17,0,25.0,164.0,1.5,31.0,175.0,160.07,119.06
2017,4,29,17,15,15.0,141.5,1.25,30.0,148.0,135.11,100.83
2017,4,29,17,30,5.0,119.0,1.0,29.0,121.0,111.48,83.29
2017,4,29,17,45,2.5,93.0,0.75,28.5,94.0,86.88,64.15
2017,4,29,18,0,0.0,67.0,0.5,28.0,67.0,62.93,45.09
2017,4,29,18,15,0.0,44.5,1.1,27.0,44.5,42.57,30.2
2017,4,29,18,30,0.0,22.0,1.7,26.0,22.0,21.23,11.84
2017,4,29,18,45,0.0,11.0,2.35,25.0,11.0,10.61,0.42
2017,4,29,19,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.85,18.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.55,18.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,17.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,4.25,13.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,4.5,13.0,10.0,9.83,0.0
2017,4,30,6,15,100.0,32.5,4.65,13.0,46.0,62.15,36.46
2017,4,30,6,30,200.0,55.0,4.8,13.0,82.0,119.68,87.75
2017,4,30,6,45,307.5,69.5,4.95,13.0,134.0,185.38,144.28
2017,4,30,7,0,415.0,84.0,5.1,13.0,186.0,259.96,209.28
2017,4,30,7,15,479.0,95.5,5.1,13.0,242.0,323.72,265.54
2017,4,30,7,30,543.0,107.0,5.1,13.0,298.0,393.86,325.98
2017,4,30,7,45,615.5,107.5,5.2,13.5,360.0,465.48,385.93
2017,4,30,8,0,688.0,108.0,5.3,14.0,422.0,540.93,447.51
2017,4,30,8,15,720.0,113.5,5.4,14.5,479.0,601.04,495.05
2017,4,30,8,30,752.0,119.0,5.5,15.0,536.0,662.33,542.29
2017,4,30,8,45,796.0,115.0,5.6,16.0,594.0,720.79,584.56
2017,4,30,9,0,840.0,111.0,5.7,17.0,652.0,782.8,627.4
2017,4,30,9,15,857.5,114.0,5.75,17.5,702.5,831.61,660.6
2017,4,30,9,30,875.0,117.0,5.8,18.0,753.0,878.91,692.29
2017,4,30,9,45,899.0,114.0,5.85,18.5,800.0,918.86,718.3
2017,4,30,10,0,923.0,111.0,5.9,19.0,847.0,961.82,746.24
2017,4,30,10,15,933.0,113.0,5.9,19.5,885.0,995.0,766.68
2017,4,30,10,30,943.0,115.0,5.9,20.0,923.0,1025.19,784.94
2017,4,30,10,45,953.5,114.5,5.95,21.0,954.5,1050.06,798.19
2017,4,30,11,0,964.0,114.0,6.0,22.0,986.0,1071.62,809.13
2017,4,30,11,15,968.5,114.5,5.95,22.0,1007.5,1084.75,816.85
2017,4,30,11,30,973.0,115.0,5.9,22.0,1029.0,1094.17,822.18
2017,4,30,11,45,968.0,121.0,5.9,22.5,1040.0,1095.88,821.17
2017,4,30,12,0,963.0,127.0,5.9,23.0,1051.0,1093.71,817.72
2017,4,30,12,15,963.5,127.0,5.85,23.0,1054.5,1087.22,812.77
2017,4,30,12,30,964.0,127.0,5.8,23.0,1058.0,1077.02,805.48
2017,4,30,12,45,963.0,126.5,5.8,23.5,1052.5,1061.24,793.33
2017,4,30,13,0,962.0,126.0,5.8,24.0,1047.0,1041.92,778.96
2017,4,30,13,15,959.0,125.5,5.7,24.0,1033.0,1017.29,761.95
2017,4,30,13,30,956.0,125.0,5.6,24.0,1019.0,989.37,742.8
2017,4,30,13,45,949.5,125.0,5.55,24.5,995.5,955.72,718.65
2017,4,30,14,0,943.0,125.0,5.5,25.0,972.0,919.26,692.65
2017,4,30,14,15,936.0,123.0,5.4,25.0,941.5,877.86,664.3
2017,4,30,14,30,929.0,121.0,5.3,25.0,911.0,834.09,634.19
2017,4,30,14,45,917.0,120.5,5.2,25.0,872.5,785.92,600.81
2017,4,30,15,0,905.0,120.0,5.1,25.0,834.0,736.22,565.88
2017,4,30,15,15,892.0,117.5,4.9,25.0,789.0,682.74,525.37
2017,4,30,15,30,879.0,115.0,4.7,25.0,744.0,626.89,482.39
2017,4,30,15,45,862.0,112.0,4.55,25.0,694.0,568.9,437.02
2017,4,30,16,0,845.0,109.0,4.4,25.0,644.0,511.03,390.6
2017,4,30,16,15,823.0,105.0,4.15,24.5,589.5,450.48,341.65
2017,4,30,16,30,801.0,101.0,3.9,24.0,535.0,391.17,292.27
2017,4,30,16,45,769.5,96.5,3.65,24.0,477.0,329.92,239.94
2017,4,30,17,0,738.0,92.0,3.4,24.0,419.0,268.73,187.22
2017,4,30,17,15,695.5,85.5,2.85,23.0,360.0,209.31,137.26
2017,4,30,17,30,653.0,79.0,2.3,22.0,301.0,154.63,93.18
2017,4,30,17,45,588.5,71.5,1.75,21.5,243.5,102.28,56.56
2017,4,30,18,0,524.0,64.0,1.2,21.0,186.0,57.76,34.6
2017,4,30,18,15,425.5,52.5,1.15,20.0,133.5,39.05,28.18
2017,4,30,18,30,327.0,41.0,1.1,19.0,81.0,32.12,21.56
2017,4,30,18,45,163.5,20.5,1.05,18.5,40.5,15.78,4.2
2017,4,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,1,5,45,38.5,6.5,3.05,11.5,8.0,0.0,0.0
2017,5,1,6,0,77.0,13.0,3.4,12.0,16.0,24.91,0.0
2017,5,1,6,15,223.0,28.5,3.55,12.5,56.0,87.51,52.29
2017,5,1,6,30,369.0,44.0,3.7,13.0,96.0,157.69,114.24
2017,5,1,6,45,462.0,54.5,3.9,14.0,149.5,221.67,170.57
2017,5,1,7,0,555.0,65.0,4.1,15.0,203.0,295.83,235.16
2017,5,1,7,15,612.5,72.5,4.25,16.0,260.5,360.75,291.46
2017,5,1,7,30,670.0,80.0,4.4,17.0,318.0,430.98,350.25
2017,5,1,7,45,709.5,85.5,4.55,18.5,376.5,493.99,400.67
2017,5,1,8,0,749.0,91.0,4.7,20.0,435.0,559.6,451.11
2017,5,1,8,15,776.5,95.5,4.85,21.0,491.5,616.95,494.36
2017,5,1,8,30,804.0,100.0,5.0,22.0,548.0,676.54,537.87
2017,5,1,8,45,824.5,104.0,5.15,23.0,601.0,730.68,574.34
2017,5,1,9,0,845.0,108.0,5.3,24.0,654.0,784.15,609.61
2017,5,1,9,15,860.5,111.0,5.25,24.5,702.5,831.46,640.09
2017,5,1,9,30,876.0,114.0,5.2,25.0,751.0,872.53,665.67
2017,5,1,9,45,887.0,116.5,5.2,25.5,794.0,911.54,689.78
2017,5,1,10,0,898.0,119.0,5.2,26.0,837.0,948.13,711.95
2017,5,1,10,15,906.5,121.0,5.15,26.5,873.0,979.2,729.81
2017,5,1,10,30,915.0,123.0,5.1,27.0,909.0,1007.31,745.54
2017,5,1,10,45,921.0,124.5,5.05,27.5,937.5,1029.34,757.12
2017,5,1,11,0,927.0,126.0,5.0,28.0,966.0,1048.0,766.47
2017,5,1,11,15,931.0,127.0,4.95,28.5,986.5,1060.68,771.93
2017,5,1,11,30,935.0,128.0,4.9,29.0,1007.0,1069.77,775.15
2017,5,1,11,45,941.0,126.0,4.85,29.5,1020.5,1074.18,775.44
2017,5,1,12,0,947.0,124.0,4.8,30.0,1034.0,1074.93,773.52
2017,5,1,12,15,947.5,124.0,4.7,30.0,1037.5,1068.53,768.29
2017,5,1,12,30,948.0,124.0,4.6,30.0,1041.0,1058.51,761.2
2017,5,1,12,45,946.0,124.0,4.6,30.5,1035.5,1042.48,749.49
2017,5,1,13,0,944.0,124.0,4.6,31.0,1030.0,1023.02,735.72
2017,5,1,13,15,941.5,123.5,4.5,31.0,1016.0,999.25,720.21
2017,5,1,13,30,939.0,123.0,4.4,31.0,1002.0,972.25,702.68
2017,5,1,13,45,933.5,122.0,4.35,31.5,979.5,939.02,679.97
2017,5,1,14,0,928.0,121.0,4.3,32.0,957.0,902.99,655.49
2017,5,1,14,15,921.0,119.5,4.2,32.0,927.0,862.64,629.19
2017,5,1,14,30,914.0,118.0,4.1,32.0,897.0,819.97,601.22
2017,5,1,14,45,903.5,117.0,4.05,32.0,859.0,773.09,570.41
2017,5,1,15,0,893.0,116.0,4.0,32.0,821.0,724.59,538.08
2017,5,1,15,15,880.5,113.5,3.9,31.5,777.5,672.05,501.28
2017,5,1,15,30,868.0,111.0,3.8,31.0,734.0,618.59,462.8
2017,5,1,15,45,849.0,109.0,3.7,31.0,684.0,559.54,418.31
2017,5,1,16,0,830.0,107.0,3.6,31.0,634.0,502.38,373.98
2017,5,1,16,15,808.0,103.0,3.35,30.5,580.5,442.69,327.06
2017,5,1,16,30,786.0,99.0,3.1,30.0,527.0,384.27,279.75
2017,5,1,16,45,753.5,95.0,2.9,30.0,469.5,324.07,229.73
2017,5,1,17,0,721.0,91.0,2.7,30.0,412.0,264.08,179.47
2017,5,1,17,15,679.0,85.0,2.35,28.5,354.5,206.24,132.39
2017,5,1,17,30,637.0,79.0,2.0,27.0,297.0,153.07,90.67
2017,5,1,17,45,573.5,71.5,1.65,26.0,240.0,101.73,55.47
2017,5,1,18,0,510.0,64.0,1.3,25.0,183.0,58.08,34.07
2017,5,1,18,15,414.5,52.5,1.4,24.0,132.0,38.89,27.55
2017,5,1,18,30,319.0,41.0,1.5,23.0,81.0,31.95,21.05
2017,5,1,18,45,159.5,20.5,1.6,22.5,40.5,15.74,4.49
2017,5,1,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,35.0,7.0,1.15,14.5,8.0,0.0,0.0
2017,5,2,6,0,70.0,14.0,1.2,15.0,16.0,24.91,0.0
2017,5,2,6,15,203.5,30.0,1.35,15.5,55.5,85.27,51.68
2017,5,2,6,30,337.0,46.0,1.5,16.0,95.0,151.51,108.8
2017,5,2,6,45,423.5,58.0,1.65,17.0,146.5,213.24,161.95
2017,5,2,7,0,510.0,70.0,1.8,18.0,198.0,284.44,222.43
2017,5,2,7,15,568.0,78.0,2.15,19.0,254.0,347.76,275.99
2017,5,2,7,30,626.0,86.0,2.5,20.0,310.0,416.47,332.23
2017,5,2,7,45,666.0,92.5,2.9,21.0,367.0,478.61,381.77
2017,5,2,8,0,706.0,99.0,3.3,22.0,424.0,543.46,431.81
2017,5,2,8,15,735.0,104.0,3.3,22.5,479.5,601.83,475.28
2017,5,2,8,30,764.0,109.0,3.3,23.0,535.0,659.21,516.73
2017,5,2,8,45,784.0,113.5,3.35,24.0,587.0,711.78,551.42
2017,5,2,9,0,804.0,118.0,3.4,25.0,639.0,763.73,584.36
2017,5,2,9,15,820.0,121.0,3.4,25.5,687.0,809.87,613.47
2017,5,2,9,30,836.0,124.0,3.4,26.0,735.0,854.49,641.09
2017,5,2,9,45,845.0,128.5,3.45,27.0,776.0,892.78,662.99
2017,5,2,10,0,854.0,133.0,3.5,28.0,817.0,928.61,682.96
2017,5,2,10,15,863.5,135.0,3.55,28.5,852.5,954.13,697.28
2017,5,2,10,30,873.0,137.0,3.6,29.0,888.0,982.17,713.29
2017,5,2,10,45,875.5,141.5,3.65,30.0,915.5,1003.04,723.11
2017,5,2,11,0,878.0,146.0,3.7,31.0,943.0,1020.56,730.8
2017,5,2,11,15,882.5,147.0,3.75,31.0,963.5,1033.11,738.34
2017,5,2,11,30,887.0,148.0,3.8,31.0,984.0,1042.26,743.86
2017,5,2,11,45,892.0,147.0,3.85,31.5,996.5,1046.45,744.87
2017,5,2,12,0,897.0,146.0,3.9,32.0,1009.0,1047.17,743.82
2017,5,2,12,15,897.5,146.5,3.95,32.0,1012.5,1041.41,740.31
2017,5,2,12,30,898.0,147.0,4.0,32.0,1016.0,1032.22,734.79
2017,5,2,12,45,894.5,148.0,4.1,32.5,1010.0,1016.26,723.88
2017,5,2,13,0,891.0,149.0,4.2,33.0,1004.0,997.12,711.05
2017,5,2,13,15,887.5,148.0,4.25,33.0,990.0,972.96,696.2
2017,5,2,13,30,884.0,147.0,4.3,33.0,976.0,945.82,679.43
2017,5,2,13,45,661.0,261.5,4.4,33.5,873.5,839.49,607.94
2017,5,2,14,0,438.0,376.0,4.5,34.0,771.0,737.49,532.83
2017,5,2,14,15,436.0,362.5,4.55,34.0,745.0,704.49,511.43
2017,5,2,14,30,434.0,349.0,4.6,34.0,719.0,670.46,488.7
2017,5,2,14,45,495.5,311.0,4.7,34.0,716.5,658.93,482.81
2017,5,2,15,0,557.0,273.0,4.8,34.0,714.0,641.18,472.12
2017,5,2,15,15,678.0,204.0,4.85,33.5,712.0,625.93,464.53
2017,5,2,15,30,799.0,135.0,4.9,33.0,710.0,599.4,447.65
2017,5,2,15,45,781.5,131.0,5.0,33.0,661.5,544.28,406.31
2017,5,2,16,0,764.0,127.0,5.1,33.0,613.0,489.51,364.12
2017,5,2,16,15,740.0,122.5,5.05,32.5,560.5,429.61,317.45
2017,5,2,16,30,716.0,118.0,5.0,32.0,508.0,373.48,272.28
2017,5,2,16,45,686.0,111.5,5.0,31.5,453.0,315.49,224.81
2017,5,2,17,0,656.0,105.0,5.0,31.0,398.0,260.34,178.9
2017,5,2,17,15,612.5,97.5,4.7,30.0,342.0,204.66,133.52
2017,5,2,17,30,569.0,90.0,4.4,29.0,286.0,153.92,93.76
2017,5,2,17,45,507.0,80.5,4.15,28.5,231.0,105.0,59.98
2017,5,2,18,0,445.0,71.0,3.9,28.0,176.0,63.66,38.77
2017,5,2,18,15,353.0,57.5,3.7,27.0,127.0,42.72,30.38
2017,5,2,18,30,261.0,44.0,3.5,26.0,78.0,33.63,22.16
2017,5,2,18,45,143.0,26.0,3.3,25.0,43.5,20.23,7.74
2017,5,2,19,0,25.0,8.0,3.1,24.0,9.0,7.86,0.0
2017,5,2,19,15,12.5,4.0,3.15,23.5,4.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.0,4.0,2.95,21.5,4.5,0.0,0.0
2017,5,3,6,0,10.0,8.0,3.1,22.0,9.0,9.47,0.0
2017,5,3,6,15,59.0,33.0,3.3,22.5,41.5,50.69,30.18
2017,5,3,6,30,108.0,58.0,3.5,23.0,74.0,94.82,67.6
2017,5,3,6,45,179.0,81.5,3.7,23.5,121.0,153.16,115.43
2017,5,3,7,0,250.0,105.0,3.9,24.0,168.0,216.03,167.25
2017,5,3,7,15,125.0,96.0,4.05,24.5,127.5,157.81,122.85
2017,5,3,7,30,0.0,87.0,4.2,25.0,87.0,84.85,63.66
2017,5,3,7,45,219.5,120.5,4.4,25.5,222.5,253.47,200.71
2017,5,3,8,0,439.0,154.0,4.6,26.0,358.0,439.73,346.77
2017,5,3,8,15,352.0,196.0,4.65,26.5,372.5,442.64,346.3
2017,5,3,8,30,265.0,238.0,4.7,27.0,387.0,443.03,343.57
