Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,7,0,136.0,114.0,1.5,24.0,155.0,176.31,136.59
2017,6,2,7,15,237.5,127.5,1.5,24.0,216.5,248.55,194.34
2017,6,2,7,30,339.0,141.0,1.5,24.0,278.0,327.22,256.38
2017,6,2,7,45,242.0,177.0,1.5,24.5,282.0,327.78,255.46
2017,6,2,8,0,145.0,213.0,1.5,25.0,286.0,312.45,241.68
2017,6,2,8,15,236.0,227.0,1.55,25.5,360.5,399.33,307.58
2017,6,2,8,30,327.0,241.0,1.6,26.0,435.0,488.27,372.75
2017,6,2,8,45,371.0,252.5,1.65,26.5,491.0,546.42,413.44
2017,6,2,9,0,415.0,264.0,1.7,27.0,547.0,613.74,459.67
2017,6,2,9,15,374.5,298.0,1.7,27.0,566.0,624.19,464.38
2017,6,2,9,30,334.0,332.0,1.7,27.0,585.0,637.1,470.95
2017,6,2,9,45,316.5,357.0,1.75,27.5,607.5,657.05,482.27
2017,6,2,10,0,299.0,382.0,1.8,28.0,630.0,674.73,491.87
2017,6,2,10,15,225.5,411.0,1.8,28.5,602.0,634.89,460.89
2017,6,2,10,30,152.0,440.0,1.8,29.0,574.0,598.02,432.1
2017,6,2,10,45,188.0,452.0,1.8,29.5,624.0,646.55,464.7
2017,6,2,11,0,224.0,464.0,1.8,30.0,674.0,695.29,496.23
2017,6,2,11,15,233.5,473.5,1.8,30.0,695.5,714.9,508.48
2017,6,2,11,30,243.0,483.0,1.8,30.0,717.0,733.58,520.33
2017,6,2,11,45,306.5,464.0,1.8,30.5,763.5,781.7,552.07
2017,6,2,12,0,370.0,445.0,1.8,31.0,810.0,822.9,578.71
2017,6,2,12,15,394.0,440.0,1.75,31.0,829.5,836.97,587.35
2017,6,2,12,30,418.0,435.0,1.7,31.0,849.0,851.6,596.5
2017,6,2,12,45,318.0,467.5,1.7,31.5,782.0,775.52,543.83
2017,6,2,13,0,218.0,500.0,1.7,32.0,715.0,701.1,492.29
2017,6,2,13,15,263.5,482.0,1.7,32.0,738.0,720.32,506.98
2017,6,2,13,30,309.0,464.0,1.7,32.0,761.0,734.8,517.77
2017,6,2,13,45,318.0,451.5,1.7,32.0,752.5,719.19,508.1
2017,6,2,14,0,327.0,439.0,1.7,32.0,744.0,702.2,497.72
2017,6,2,14,15,541.5,309.5,1.75,32.0,795.5,741.98,531.05
2017,6,2,14,30,756.0,180.0,1.8,32.0,847.0,765.32,551.84
2017,6,2,14,45,745.0,178.0,1.85,32.0,813.5,724.22,525.03
2017,6,2,15,0,734.0,176.0,1.9,32.0,780.0,680.95,496.21
2017,6,2,15,15,474.0,265.5,1.95,31.5,648.0,559.02,409.37
2017,6,2,15,30,214.0,355.0,2.0,31.0,516.0,460.88,337.55
2017,6,2,15,45,443.0,257.0,2.1,31.0,564.5,483.87,357.64
2017,6,2,16,0,672.0,159.0,2.2,31.0,613.0,487.02,360.55
2017,6,2,16,15,408.5,210.0,2.2,30.5,480.0,375.65,278.18
2017,6,2,16,30,145.0,261.0,2.2,30.0,347.0,295.18,219.47
2017,6,2,16,45,356.0,198.5,2.2,30.0,381.5,301.36,221.0
2017,6,2,17,0,567.0,136.0,2.2,30.0,416.0,283.43,200.44
2017,6,2,17,15,529.5,127.5,2.05,29.5,364.5,233.43,159.96
2017,6,2,17,30,492.0,119.0,1.9,29.0,313.0,187.1,123.08
2017,6,2,17,45,438.5,108.5,1.8,28.5,262.0,141.24,89.06
2017,6,2,18,0,385.0,98.0,1.7,28.0,211.0,101.46,63.14
2017,6,2,18,15,319.5,83.5,1.75,27.5,163.5,64.44,48.99
2017,6,2,18,30,254.0,69.0,1.8,27.0,116.0,51.72,38.0
2017,6,2,18,45,172.5,49.5,1.85,27.0,77.0,40.19,27.61
2017,6,2,19,0,91.0,30.0,1.9,27.0,38.0,24.93,12.62
2017,6,2,19,15,45.5,15.0,2.05,26.5,19.0,14.74,0.0
2017,6,2,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,0.5,1.2,22.5,0.5,0.49,0.0
2017,6,3,6,0,0.0,1.0,1.4,23.0,1.0,0.96,0.0
2017,6,3,6,15,0.0,2.5,1.4,23.0,2.5,2.41,0.0
2017,6,3,6,30,0.0,4.0,1.4,23.0,4.0,3.85,0.0
2017,6,3,6,45,0.0,5.5,1.4,23.5,5.5,5.3,0.0
2017,6,3,7,0,0.0,7.0,1.4,24.0,7.0,6.75,0.0
2017,6,3,7,15,159.0,76.0,1.35,24.5,140.0,155.98,121.65
2017,6,3,7,30,318.0,145.0,1.3,25.0,273.0,320.61,250.28
2017,6,3,7,45,206.0,178.0,1.3,25.5,265.5,303.11,235.03
2017,6,3,8,0,94.0,211.0,1.3,26.0,258.0,273.45,210.16
2017,6,3,8,15,139.0,237.0,1.3,26.5,315.5,339.86,259.99
2017,6,3,8,30,184.0,263.0,1.3,27.0,373.0,404.53,306.89
2017,6,3,8,45,206.5,286.0,1.35,27.5,419.0,452.53,340.38
2017,6,3,9,0,229.0,309.0,1.4,28.0,465.0,501.72,374.14
2017,6,3,9,15,301.5,316.0,1.4,28.5,535.5,583.03,430.5
2017,6,3,9,30,374.0,323.0,1.4,29.0,606.0,661.63,483.25
2017,6,3,9,45,256.0,362.5,1.45,29.5,561.5,609.07,442.34
2017,6,3,10,0,138.0,402.0,1.5,30.0,517.0,541.44,391.72
2017,6,3,10,15,199.0,415.0,1.45,30.0,587.5,614.12,442.33
2017,6,3,10,30,260.0,428.0,1.4,30.0,658.0,695.65,496.34
2017,6,3,10,45,140.0,379.0,1.4,30.5,503.5,524.35,377.23
2017,6,3,11,0,20.0,330.0,1.4,31.0,349.0,343.87,248.23
2017,6,3,11,15,114.5,409.0,1.35,31.0,519.5,530.44,381.01
2017,6,3,11,30,209.0,488.0,1.3,31.0,690.0,704.57,496.14
2017,6,3,11,45,218.5,493.5,1.3,31.0,707.0,718.05,503.15
2017,6,3,12,0,228.0,499.0,1.3,31.0,724.0,730.49,511.0
2017,6,3,12,15,168.0,498.5,1.25,31.0,665.0,666.67,467.38
2017,6,3,12,30,108.0,498.0,1.2,31.0,606.0,599.03,421.38
2017,6,3,12,45,234.5,474.0,1.2,31.5,705.5,698.0,489.79
2017,6,3,13,0,361.0,450.0,1.2,32.0,805.0,790.86,550.54
2017,6,3,13,15,545.0,337.5,1.15,32.0,866.5,845.11,589.21
2017,6,3,13,30,729.0,225.0,1.1,32.0,928.0,887.83,618.9
2017,6,3,13,45,573.0,309.0,1.1,32.0,854.0,809.27,566.39
2017,6,3,14,0,417.0,393.0,1.1,32.0,780.0,735.47,515.88
2017,6,3,14,15,386.0,395.5,1.1,31.5,745.5,695.71,491.52
2017,6,3,14,30,355.0,398.0,1.1,31.0,711.0,656.92,467.01
2017,6,3,14,45,341.5,385.0,1.15,31.0,677.0,618.04,442.13
2017,6,3,15,0,328.0,372.0,1.2,31.0,643.0,579.48,416.97
2017,6,3,15,15,400.5,323.5,1.2,31.0,637.5,564.04,408.5
2017,6,3,15,30,473.0,275.0,1.2,31.0,632.0,542.88,395.21
2017,6,3,15,45,525.0,237.5,1.25,31.0,611.0,512.69,374.77
2017,6,3,16,0,577.0,200.0,1.3,31.0,590.0,476.64,349.16
2017,6,3,16,15,560.5,191.5,1.3,30.5,546.5,429.37,314.44
2017,6,3,16,30,544.0,183.0,1.3,30.0,503.0,382.99,279.37
2017,6,3,16,45,362.5,196.0,1.3,30.0,401.0,301.88,219.72
2017,6,3,17,0,181.0,209.0,1.3,30.0,299.0,239.95,175.76
2017,6,3,17,15,162.0,188.0,1.2,29.5,261.5,204.62,149.18
2017,6,3,17,30,143.0,167.0,1.1,29.0,224.0,171.44,124.19
2017,6,3,17,45,127.0,143.0,1.05,28.5,187.5,138.57,99.59
2017,6,3,18,0,111.0,119.0,1.0,28.0,151.0,107.79,77.2
2017,6,3,18,15,86.5,95.0,0.95,27.5,117.0,79.13,57.56
2017,6,3,18,30,62.0,71.0,0.9,27.0,83.0,59.35,44.38
2017,6,3,18,45,31.0,48.5,0.9,26.5,54.5,43.48,30.43
2017,6,3,19,0,0.0,26.0,0.9,26.0,26.0,24.74,12.78
2017,6,3,19,15,0.0,13.0,0.9,25.5,13.0,12.78,0.0
2017,6,3,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,4,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,4,6,15,0.0,1.0,1.75,23.0,1.0,0.96,0.0
2017,6,4,6,30,0.0,2.0,1.8,23.0,2.0,1.93,0.0
2017,6,4,6,45,0.0,2.5,1.9,23.5,2.5,2.41,0.0
2017,6,4,7,0,0.0,3.0,2.0,24.0,3.0,2.89,0.0
2017,6,4,7,15,0.0,4.5,2.1,24.0,4.5,4.34,0.0
2017,6,4,7,30,0.0,6.0,2.2,24.0,6.0,5.79,0.0
2017,6,4,7,45,2.5,83.0,2.3,24.5,84.0,81.73,61.04
2017,6,4,8,0,5.0,160.0,2.4,25.0,162.0,160.59,123.32
2017,6,4,8,15,139.0,206.0,2.45,25.5,288.0,306.56,238.33
2017,6,4,8,30,273.0,252.0,2.5,26.0,414.0,461.63,355.17
2017,6,4,8,45,311.5,267.5,2.6,26.5,467.5,517.6,394.81
2017,6,4,9,0,350.0,283.0,2.7,27.0,521.0,575.79,435.76
2017,6,4,9,15,240.5,321.5,2.7,27.0,490.5,538.55,405.03
2017,6,4,9,30,131.0,360.0,2.7,27.0,460.0,485.62,363.17
2017,6,4,9,45,119.0,378.5,2.75,27.5,473.0,497.31,369.98
2017,6,4,10,0,107.0,397.0,2.8,28.0,486.0,500.59,370.52
2017,6,4,10,15,97.0,410.0,2.7,28.0,493.0,506.14,373.18
2017,6,4,10,30,87.0,423.0,2.6,28.0,500.0,510.87,375.26
2017,6,4,10,45,65.5,414.0,2.55,28.5,473.5,480.94,352.21
2017,6,4,11,0,44.0,405.0,2.5,29.0,447.0,450.29,328.84
2017,6,4,11,15,44.5,416.0,2.45,29.0,459.0,461.4,336.36
2017,6,4,11,30,45.0,427.0,2.4,29.0,471.0,472.24,343.49
2017,6,4,11,45,144.5,461.5,2.35,29.0,603.5,611.45,442.57
2017,6,4,12,0,244.0,496.0,2.3,29.0,736.0,743.4,532.29
2017,6,4,12,15,542.0,324.5,2.2,29.0,861.0,872.72,625.69
2017,6,4,12,30,840.0,153.0,2.1,29.0,986.0,979.94,695.45
2017,6,4,12,45,840.5,152.0,2.05,29.0,982.5,967.56,686.08
2017,6,4,13,0,841.0,151.0,2.0,29.0,979.0,952.29,676.21
2017,6,4,13,15,838.0,150.0,1.9,29.0,967.0,930.85,661.99
2017,6,4,13,30,835.0,149.0,1.8,29.0,955.0,906.69,646.16
2017,6,4,13,45,833.5,146.0,1.75,29.0,936.0,879.35,628.89
2017,6,4,14,0,832.0,143.0,1.7,29.0,917.0,849.4,609.95
2017,6,4,14,15,825.5,141.5,1.6,29.0,890.0,814.26,587.12
2017,6,4,14,30,819.0,140.0,1.5,29.0,863.0,777.12,562.94
2017,6,4,14,45,411.0,148.5,1.45,29.0,511.5,447.78,335.12
2017,6,4,15,0,3.0,157.0,1.4,29.0,160.0,153.65,112.19
2017,6,4,15,15,1.5,139.0,1.25,29.0,140.5,135.2,99.04
2017,6,4,15,30,0.0,121.0,1.1,29.0,121.0,116.91,85.28
2017,6,4,15,45,0.0,83.0,1.0,29.0,83.0,80.35,57.35
2017,6,4,16,0,0.0,45.0,0.9,29.0,45.0,43.52,28.78
2017,6,4,16,15,36.5,148.5,0.75,28.5,170.0,157.65,117.7
2017,6,4,16,30,73.0,252.0,0.6,28.0,295.0,261.62,195.32
2017,6,4,16,45,43.0,211.5,0.5,28.0,236.5,209.79,156.39
2017,6,4,17,0,13.0,171.0,0.4,28.0,178.0,164.74,123.22
2017,6,4,17,15,9.5,151.5,0.4,27.5,156.5,144.49,108.53
2017,6,4,17,30,6.0,132.0,0.4,27.0,135.0,124.72,93.85
2017,6,4,17,45,3.0,112.0,0.45,27.0,113.5,105.07,78.82
2017,6,4,18,0,0.0,92.0,0.5,27.0,92.0,85.91,63.86
2017,6,4,18,15,0.0,72.0,0.5,26.5,72.0,67.32,48.99
2017,6,4,18,30,0.0,52.0,0.5,26.0,52.0,49.25,36.12
2017,6,4,18,45,0.0,35.0,0.55,25.5,35.0,33.62,22.44
2017,6,4,19,0,0.0,18.0,0.6,25.0,18.0,17.37,7.5
2017,6,4,19,15,0.0,9.0,0.65,24.5,9.0,8.85,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,5,45,86.0,15.5,1.45,19.5,23.5,29.13,0.0
2017,6,5,6,0,172.0,31.0,1.7,20.0,47.0,71.59,41.87
2017,6,5,6,15,265.0,45.5,1.75,20.5,88.5,119.27,82.08
2017,6,5,6,30,358.0,60.0,1.8,21.0,130.0,177.52,130.39
2017,6,5,6,45,430.0,69.0,1.85,22.0,179.0,234.37,178.21
2017,6,5,7,0,502.0,78.0,1.9,23.0,228.0,297.49,230.32
2017,6,5,7,15,549.0,85.5,2.0,23.5,280.5,354.56,277.22
2017,6,5,7,30,596.0,93.0,2.1,24.0,333.0,415.71,325.94
2017,6,5,7,45,636.0,97.0,2.25,25.0,386.5,472.87,369.71
2017,6,5,8,0,676.0,101.0,2.4,26.0,440.0,532.68,414.04
2017,6,5,8,15,701.5,105.5,2.4,26.5,491.0,585.78,452.32
2017,6,5,8,30,727.0,110.0,2.4,27.0,542.0,638.11,488.96
2017,6,5,8,45,749.5,112.0,2.45,28.0,591.0,687.22,520.38
2017,6,5,9,0,772.0,114.0,2.5,29.0,640.0,736.05,550.54
2017,6,5,9,15,786.0,117.0,2.45,29.0,684.0,778.4,577.32
2017,6,5,9,30,800.0,120.0,2.4,29.0,728.0,819.3,602.79
2017,6,5,9,45,644.0,215.5,2.4,29.5,721.5,808.12,592.15
2017,6,5,10,0,488.0,311.0,2.4,30.0,715.0,779.23,565.91
2017,6,5,10,15,430.5,350.0,2.35,30.0,717.5,776.13,560.99
2017,6,5,10,30,373.0,389.0,2.3,30.0,720.0,762.83,549.26
2017,6,5,10,45,611.5,260.5,2.25,30.5,822.0,875.44,628.84
2017,6,5,11,0,850.0,132.0,2.2,31.0,924.0,976.05,690.43
2017,6,5,11,15,547.0,307.5,2.2,31.0,821.5,868.68,617.56
2017,6,5,11,30,244.0,483.0,2.2,31.0,719.0,734.28,520.16
2017,6,5,11,45,265.0,484.0,2.2,31.5,743.0,760.04,537.18
2017,6,5,12,0,286.0,485.0,2.2,32.0,767.0,778.88,548.46
2017,6,5,12,15,351.0,461.0,2.25,32.0,808.5,815.02,573.96
2017,6,5,12,30,416.0,437.0,2.3,32.0,850.0,848.95,597.74
2017,6,5,12,45,409.0,435.0,2.35,32.0,839.5,831.82,586.72
2017,6,5,13,0,402.0,433.0,2.4,32.0,829.0,813.39,575.25
2017,6,5,13,15,387.5,432.5,2.45,32.0,810.5,788.25,559.18
2017,6,5,13,30,373.0,432.0,2.5,32.0,792.0,762.42,542.59
2017,6,5,13,45,326.5,442.0,2.6,32.0,752.0,717.81,512.78
2017,6,5,14,0,280.0,452.0,2.7,32.0,712.0,674.61,483.63
2017,6,5,14,15,305.0,430.0,2.75,31.5,706.0,661.96,477.68
2017,6,5,14,30,330.0,408.0,2.8,31.0,700.0,646.94,469.74
2017,6,5,14,45,393.5,363.5,2.85,31.0,698.5,637.21,465.36
2017,6,5,15,0,457.0,319.0,2.9,31.0,697.0,620.62,455.86
2017,6,5,15,15,229.5,236.0,2.9,30.5,426.0,372.98,278.71
2017,6,5,15,30,2.0,153.0,2.9,30.0,155.0,148.65,109.1
2017,6,5,15,45,1.0,130.5,2.9,30.0,131.5,126.45,92.72
2017,6,5,16,0,0.0,108.0,2.9,30.0,108.0,104.37,75.98
2017,6,5,16,15,0.0,114.0,2.85,29.5,114.0,109.98,80.76
2017,6,5,16,30,0.0,120.0,2.8,29.0,120.0,115.47,85.47
2017,6,5,16,45,0.0,69.0,2.8,28.5,69.0,66.72,47.58
2017,6,5,17,0,0.0,18.0,2.8,28.0,18.0,17.38,8.37
2017,6,5,17,15,0.0,16.0,2.6,27.5,16.0,15.44,6.88
2017,6,5,17,30,0.0,14.0,2.4,27.0,14.0,13.51,5.37
2017,6,5,17,45,0.0,11.5,2.2,27.0,11.5,11.09,3.42
2017,6,5,18,0,0.0,9.0,2.0,27.0,9.0,8.68,1.45
2017,6,5,18,15,0.0,7.0,1.85,26.5,7.0,6.75,0.0
2017,6,5,18,30,0.0,5.0,1.7,26.0,5.0,4.82,0.0
2017,6,5,18,45,0.0,3.0,1.55,25.5,3.0,2.89,0.0
2017,6,5,19,0,0.0,1.0,1.4,25.0,1.0,0.96,0.0
2017,6,5,19,15,0.0,0.5,1.45,24.5,0.5,0.49,0.0
2017,6,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,6,5,45,82.0,16.0,2.95,21.0,23.5,29.13,0.0
2017,6,6,6,0,164.0,32.0,3.1,21.0,47.0,71.17,41.73
2017,6,6,6,15,255.0,47.0,3.25,21.5,88.5,118.41,81.5
2017,6,6,6,30,346.0,62.0,3.4,22.0,130.0,176.0,129.31
2017,6,6,6,45,418.5,72.0,3.55,22.5,179.5,231.57,176.58
2017,6,6,7,0,491.0,82.0,3.7,23.0,229.0,296.98,231.37
2017,6,6,7,15,538.5,90.0,3.8,23.5,281.5,354.25,278.96
2017,6,6,7,30,586.0,98.0,3.9,24.0,334.0,415.66,328.54
2017,6,6,7,45,625.0,103.0,4.0,25.0,387.5,472.86,372.85
2017,6,6,8,0,664.0,108.0,4.1,26.0,441.0,532.64,417.68
2017,6,6,8,15,690.0,113.0,4.1,26.5,492.5,586.07,457.0
2017,6,6,8,30,716.0,118.0,4.1,27.0,544.0,640.2,495.74
2017,6,6,8,45,400.5,211.0,4.2,27.5,453.0,530.53,408.02
2017,6,6,9,0,85.0,304.0,4.3,28.0,362.0,376.36,284.95
2017,6,6,9,15,175.0,326.5,4.35,28.5,456.0,482.81,364.88
2017,6,6,9,30,265.0,349.0,4.4,29.0,550.0,595.31,446.04
2017,6,6,9,45,312.5,357.0,4.45,29.5,607.0,652.77,485.72
2017,6,6,10,0,360.0,365.0,4.5,30.0,664.0,711.84,526.05
2017,6,6,10,15,595.5,254.0,4.55,30.0,771.5,833.23,616.05
2017,6,6,10,30,831.0,143.0,4.6,30.0,879.0,950.98,695.38
2017,6,6,10,45,553.5,298.0,4.65,30.5,795.0,855.72,625.84
2017,6,6,11,0,276.0,453.0,4.7,31.0,711.0,741.18,537.57
2017,6,6,11,15,565.0,300.5,4.75,31.0,842.0,879.82,641.76
2017,6,6,11,30,854.0,148.0,4.8,31.0,973.0,1006.37,727.15
2017,6,6,11,45,517.0,326.0,4.9,31.5,828.0,857.7,622.78
2017,6,6,12,0,180.0,504.0,5.0,32.0,683.0,687.35,495.26
2017,6,6,12,15,189.5,505.5,5.1,32.0,694.0,694.88,501.67
2017,6,6,12,30,199.0,507.0,5.2,32.0,705.0,701.34,506.61
2017,6,6,12,45,527.5,329.0,5.3,32.0,850.0,845.6,616.82
2017,6,6,13,0,856.0,151.0,5.4,32.0,995.0,966.8,701.98
2017,6,6,13,15,509.5,321.0,5.45,32.0,822.0,796.13,582.61
2017,6,6,13,30,163.0,491.0,5.5,32.0,649.0,626.89,455.28
2017,6,6,13,45,137.5,476.5,5.55,32.0,608.0,583.21,425.12
2017,6,6,14,0,112.0,462.0,5.6,32.0,567.0,540.57,394.97
2017,6,6,14,15,155.0,450.0,5.6,32.0,590.0,558.23,409.21
2017,6,6,14,30,198.0,438.0,5.6,32.0,613.0,572.38,420.63
2017,6,6,14,45,514.0,282.0,5.65,32.0,712.5,650.79,485.05
2017,6,6,15,0,830.0,126.0,5.7,32.0,812.0,705.23,530.1
2017,6,6,15,15,566.5,232.5,5.7,32.0,690.5,590.55,442.62
2017,6,6,15,30,303.0,339.0,5.7,32.0,569.0,499.45,371.9
2017,6,6,15,45,545.5,225.0,5.7,32.0,607.5,514.21,385.92
2017,6,6,16,0,788.0,111.0,5.7,32.0,646.0,507.13,381.15
2017,6,6,16,15,769.5,107.5,5.6,31.5,597.5,453.26,338.79
2017,6,6,16,30,751.0,104.0,5.5,31.0,549.0,400.24,296.04
2017,6,6,16,45,729.5,99.0,5.4,31.0,497.5,345.9,250.73
2017,6,6,17,0,708.0,94.0,5.3,31.0,446.0,290.48,203.94
2017,6,6,17,15,675.5,88.5,5.05,30.5,393.0,236.4,158.56
2017,6,6,17,30,643.0,83.0,4.8,30.0,340.0,185.68,116.57
2017,6,6,17,45,597.5,77.0,4.55,29.5,287.5,136.42,78.6
2017,6,6,18,0,552.0,71.0,4.3,29.0,235.0,92.37,49.45
2017,6,6,18,15,486.0,62.0,3.85,28.5,185.0,50.78,30.43
2017,6,6,18,30,420.0,53.0,3.4,28.0,135.0,38.38,26.71
2017,6,6,18,45,319.0,41.0,3.0,27.5,92.0,30.79,19.9
2017,6,6,19,0,218.0,29.0,2.6,27.0,49.0,22.35,11.39
2017,6,6,19,15,109.0,14.5,2.45,26.5,24.5,14.25,0.0
2017,6,6,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,7,5,45,109.0,15.5,1.15,21.5,25.5,32.1,0.0
2017,6,7,6,0,218.0,31.0,1.3,22.0,51.0,79.99,46.16
2017,6,7,6,15,317.5,43.5,1.3,22.5,94.0,130.58,88.6
2017,6,7,6,30,417.0,56.0,1.3,23.0,137.0,191.91,139.07
2017,6,7,6,45,484.5,64.5,1.3,23.5,188.0,248.59,186.93
2017,6,7,7,0,552.0,73.0,1.3,24.0,239.0,312.17,239.42
2017,6,7,7,15,587.0,79.0,1.3,25.0,287.0,364.63,281.69
2017,6,7,7,30,622.0,85.0,1.3,26.0,335.0,419.85,324.41
2017,6,7,7,45,667.0,91.0,1.3,27.5,394.0,483.21,370.61
2017,6,7,8,0,712.0,97.0,1.3,29.0,453.0,549.71,416.95
2017,6,7,8,15,736.5,101.5,1.4,29.5,505.5,602.54,454.14
2017,6,7,8,30,761.0,106.0,1.5,30.0,558.0,657.07,491.54
2017,6,7,8,45,778.5,110.0,1.65,30.5,607.0,705.98,523.09
2017,6,7,9,0,796.0,114.0,1.8,31.0,656.0,754.16,553.66
2017,6,7,9,15,810.0,117.0,1.85,31.0,700.5,797.39,580.88
2017,6,7,9,30,824.0,120.0,1.9,31.0,745.0,839.1,606.87
2017,6,7,9,45,833.5,123.0,2.0,31.5,784.5,870.61,625.27
2017,6,7,10,0,843.0,126.0,2.1,32.0,824.0,904.14,644.94
2017,6,7,10,15,851.0,128.0,2.15,32.0,857.5,932.82,662.23
2017,6,7,10,30,859.0,130.0,2.2,32.0,891.0,958.83,677.88
2017,6,7,10,45,865.0,131.5,2.25,32.5,918.0,979.57,688.87
2017,6,7,11,0,871.0,133.0,2.3,33.0,945.0,997.3,698.04
2017,6,7,11,15,875.0,134.0,2.3,33.0,964.5,1009.41,704.73
2017,6,7,11,30,879.0,135.0,2.3,33.0,984.0,1018.28,709.56
2017,6,7,11,45,883.0,134.5,2.3,33.5,996.0,1022.36,710.14
2017,6,7,12,0,887.0,134.0,2.3,34.0,1008.0,1023.13,708.83
2017,6,7,12,15,567.5,316.0,2.3,34.0,876.5,889.41,622.72
2017,6,7,12,30,248.0,498.0,2.3,34.0,745.0,740.64,517.64
2017,6,7,12,45,566.0,316.5,2.3,34.5,875.5,870.72,611.94
2017,6,7,13,0,884.0,135.0,2.3,35.0,1006.0,978.39,679.97
2017,6,7,13,15,547.0,311.5,2.3,35.0,848.5,822.05,577.64
2017,6,7,13,30,210.0,488.0,2.3,35.0,691.0,666.88,467.48
2017,6,7,13,45,537.5,311.0,2.35,35.0,815.5,780.39,553.63
2017,6,7,14,0,865.0,134.0,2.4,35.0,940.0,870.05,615.32
2017,6,7,14,15,858.0,132.5,2.4,34.5,912.5,833.59,593.06
2017,6,7,14,30,851.0,131.0,2.4,34.0,885.0,795.06,570.25
2017,6,7,14,45,824.0,139.5,2.45,34.0,846.5,748.83,541.2
2017,6,7,15,0,797.0,148.0,2.5,34.0,808.0,702.37,510.93
2017,6,7,15,15,784.5,145.0,2.55,34.0,768.0,654.96,478.5
2017,6,7,15,30,772.0,142.0,2.6,34.0,728.0,606.92,444.78
2017,6,7,15,45,755.0,139.0,2.65,34.0,683.0,555.94,408.06
2017,6,7,16,0,738.0,136.0,2.7,34.0,638.0,502.91,368.91
2017,6,7,16,15,717.0,131.5,2.7,33.5,589.0,449.21,328.72
2017,6,7,16,30,696.0,127.0,2.7,33.0,540.0,396.72,288.17
2017,6,7,16,45,669.0,121.5,2.7,33.0,488.5,342.65,244.89
2017,6,7,17,0,642.0,116.0,2.7,33.0,437.0,290.96,202.65
2017,6,7,17,15,606.5,109.0,2.5,32.0,384.0,238.46,160.38
2017,6,7,17,30,571.0,102.0,2.3,31.0,331.0,189.74,121.46
2017,6,7,17,45,525.0,93.0,2.1,30.5,279.0,141.86,85.22
2017,6,7,18,0,479.0,84.0,1.9,30.0,227.0,99.33,57.04
2017,6,7,18,15,413.0,73.0,1.8,29.0,178.0,60.01,38.11
2017,6,7,18,30,347.0,62.0,1.7,28.0,129.0,45.82,32.97
2017,6,7,18,45,256.0,46.5,1.6,27.5,88.0,35.18,23.56
2017,6,7,19,0,165.0,31.0,1.5,27.0,47.0,23.95,12.74
2017,6,7,19,15,82.5,15.5,1.5,26.5,23.5,12.13,0.0
2017,6,7,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,8,5,45,60.0,16.5,2.0,21.5,22.0,25.69,0.0
2017,6,8,6,0,120.0,33.0,2.3,22.0,44.0,61.06,35.69
2017,6,8,6,15,200.5,51.5,2.4,22.5,84.5,109.96,76.14
2017,6,8,6,30,281.0,70.0,2.5,23.0,125.0,165.02,121.38
2017,6,8,6,45,347.0,83.5,2.65,24.0,173.0,218.43,165.81
2017,6,8,7,0,413.0,97.0,2.8,25.0,221.0,278.82,215.29
2017,6,8,7,15,461.0,107.5,2.75,25.5,272.0,334.34,260.4
2017,6,8,7,30,509.0,118.0,2.7,26.0,323.0,394.25,307.66
2017,6,8,7,45,543.0,127.0,2.65,27.0,374.5,448.72,348.71
2017,6,8,8,0,577.0,136.0,2.6,28.0,426.0,508.46,392.11
2017,6,8,8,15,605.0,143.0,2.4,28.5,476.5,561.44,429.46
2017,6,8,8,30,633.0,150.0,2.2,29.0,527.0,615.44,466.15
2017,6,8,8,45,651.0,157.5,2.0,29.5,574.0,663.23,497.01
2017,6,8,9,0,669.0,165.0,1.8,30.0,621.0,710.64,526.4
2017,6,8,9,15,686.5,170.0,1.6,30.0,665.0,754.34,552.85
2017,6,8,9,30,704.0,175.0,1.4,30.0,709.0,797.08,577.39
2017,6,8,9,45,712.0,182.0,1.25,30.5,747.0,832.33,595.62
2017,6,8,10,0,720.0,189.0,1.1,31.0,785.0,865.58,612.0
2017,6,8,10,15,730.5,192.0,1.05,31.0,818.5,894.79,628.08
2017,6,8,10,30,741.0,195.0,1.0,31.0,852.0,921.8,642.67
2017,6,8,10,45,749.0,197.5,1.0,31.5,879.0,939.73,651.15
2017,6,8,11,0,757.0,200.0,1.0,32.0,906.0,958.73,660.4
2017,6,8,11,15,762.5,201.5,1.0,32.0,925.5,971.5,667.24
2017,6,8,11,30,768.0,203.0,1.0,32.0,945.0,981.38,672.5
2017,6,8,11,45,770.0,205.5,1.0,32.5,956.5,985.78,673.26
2017,6,8,12,0,772.0,208.0,1.0,33.0,968.0,987.15,672.39
2017,6,8,12,15,773.0,208.0,1.0,33.0,972.0,982.09,669.21
2017,6,8,12,30,774.0,208.0,1.0,33.0,976.0,974.15,664.5
2017,6,8,12,45,561.5,332.0,1.05,33.5,888.5,881.64,604.93
2017,6,8,13,0,349.0,456.0,1.1,34.0,801.0,785.32,539.14
2017,6,8,13,15,560.0,328.5,1.15,34.0,873.5,850.8,588.46
2017,6,8,13,30,771.0,201.0,1.2,34.0,946.0,902.0,623.84
2017,6,8,13,45,767.0,198.5,1.25,34.0,926.5,873.96,607.13
2017,6,8,14,0,763.0,196.0,1.3,34.0,907.0,843.7,589.78
2017,6,8,14,15,755.5,193.5,1.35,34.0,880.5,808.48,569.12
2017,6,8,14,30,748.0,191.0,1.4,34.0,854.0,771.57,547.15
2017,6,8,14,45,753.0,178.5,1.5,34.0,824.0,733.09,523.84
2017,6,8,15,0,758.0,166.0,1.6,34.0,794.0,692.28,498.05
2017,6,8,15,15,745.5,162.5,1.65,33.5,755.0,646.11,468.12
2017,6,8,15,30,733.0,159.0,1.7,33.0,716.0,597.55,435.67
2017,6,8,15,45,720.5,153.0,1.75,33.0,672.5,547.86,400.51
2017,6,8,16,0,708.0,147.0,1.8,33.0,629.0,498.1,364.23
2017,6,8,16,15,687.0,142.0,1.8,32.5,581.0,445.47,325.28
2017,6,8,16,30,666.0,137.0,1.8,32.0,533.0,394.1,286.01
2017,6,8,16,45,642.5,129.5,1.85,32.0,483.0,341.09,244.03
2017,6,8,17,0,619.0,122.0,1.9,32.0,433.0,290.11,202.69
2017,6,8,17,15,583.5,115.0,1.8,31.5,380.5,238.89,161.37
2017,6,8,17,30,548.0,108.0,1.7,31.0,328.0,191.48,123.47
2017,6,8,17,45,504.5,98.0,1.6,30.5,277.0,144.33,87.86
2017,6,8,18,0,461.0,88.0,1.5,30.0,226.0,102.12,59.7
2017,6,8,18,15,395.5,76.0,1.4,29.0,177.5,62.64,40.04
2017,6,8,18,30,330.0,64.0,1.3,28.0,129.0,47.35,34.26
2017,6,8,18,45,243.5,48.5,1.25,27.5,88.0,36.76,24.89
2017,6,8,19,0,157.0,33.0,1.2,27.0,47.0,25.58,14.11
2017,6,8,19,15,78.5,16.5,1.3,26.5,23.5,12.94,0.0
2017,6,8,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,9.0,2.3,22.5,9.0,8.68,0.0
2017,6,9,6,0,0.0,18.0,2.6,23.0,18.0,17.37,7.34
2017,6,9,6,15,0.0,35.5,2.85,23.5,35.5,34.38,22.04
2017,6,9,6,30,0.0,53.0,3.1,24.0,53.0,51.77,36.63
2017,6,9,6,45,0.0,73.5,3.4,24.5,73.5,72.21,53.53
2017,6,9,7,0,0.0,94.0,3.7,25.0,94.0,92.6,70.08
2017,6,9,7,15,26.5,125.0,3.75,25.0,135.5,139.29,107.68
2017,6,9,7,30,53.0,156.0,3.8,25.0,177.0,186.32,145.2
2017,6,9,7,45,81.0,184.0,3.9,25.5,222.0,233.53,182.11
2017,6,9,8,0,109.0,212.0,4.0,26.0,267.0,288.64,224.5
2017,6,9,8,15,348.5,189.5,3.95,26.5,391.5,432.17,337.44
2017,6,9,8,30,588.0,167.0,3.9,27.0,516.0,601.23,464.85
2017,6,9,8,45,439.0,232.0,3.85,27.5,505.0,580.5,444.01
2017,6,9,9,0,290.0,297.0,3.8,28.0,494.0,542.64,411.15
2017,6,9,9,15,242.5,328.0,3.7,28.0,500.5,546.26,411.45
2017,6,9,9,30,195.0,359.0,3.6,28.0,507.0,538.63,403.46
2017,6,9,9,45,203.5,372.5,3.5,28.5,534.5,565.15,420.76
2017,6,9,10,0,212.0,386.0,3.4,29.0,562.0,591.43,437.49
2017,6,9,10,15,120.5,366.5,3.35,29.0,467.5,489.63,362.28
2017,6,9,10,30,29.0,347.0,3.3,29.0,373.0,376.67,277.9
2017,6,9,10,45,78.0,406.0,3.25,29.5,478.5,484.57,355.96
2017,6,9,11,0,127.0,465.0,3.2,30.0,584.0,600.13,435.87
2017,6,9,11,15,273.5,440.0,3.15,30.0,702.0,725.77,525.16
2017,6,9,11,30,420.0,415.0,3.1,30.0,820.0,850.9,611.01
2017,6,9,11,45,293.5,459.5,3.1,30.0,744.5,763.49,548.11
2017,6,9,12,0,167.0,504.0,3.1,30.0,669.0,674.22,484.22
2017,6,9,12,15,256.0,483.5,3.0,30.0,737.5,742.88,533.28
2017,6,9,12,30,345.0,463.0,2.9,30.0,806.0,804.77,575.98
2017,6,9,12,45,314.5,474.0,2.85,30.5,785.5,778.4,555.76
2017,6,9,13,0,284.0,485.0,2.8,31.0,765.0,751.54,535.9
2017,6,9,13,15,278.0,480.0,2.65,31.0,752.0,732.04,522.46
2017,6,9,13,30,272.0,475.0,2.5,31.0,739.0,711.92,508.56
2017,6,9,13,45,506.5,339.5,2.4,31.0,817.0,780.47,561.47
2017,6,9,14,0,741.0,204.0,2.3,31.0,895.0,833.54,600.87
2017,6,9,14,15,478.5,320.0,2.15,31.0,761.5,701.59,506.81
2017,6,9,14,30,216.0,436.0,2.0,31.0,628.0,584.97,421.1
2017,6,9,14,45,221.0,417.0,1.95,31.0,607.0,559.99,405.18
2017,6,9,15,0,226.0,398.0,1.9,31.0,586.0,534.2,387.91
2017,6,9,15,15,435.5,301.0,1.85,30.5,640.0,568.28,416.87
2017,6,9,15,30,645.0,204.0,1.8,30.0,694.0,585.54,432.23
2017,6,9,15,45,478.0,248.5,1.8,30.0,599.5,498.54,368.17
2017,6,9,16,0,311.0,293.0,1.8,30.0,505.0,427.88,315.95
2017,6,9,16,15,435.5,236.0,1.75,29.5,509.0,414.08,306.4
2017,6,9,16,30,560.0,179.0,1.7,29.0,513.0,389.29,286.43
2017,6,9,16,45,533.0,169.5,1.65,29.0,463.5,338.69,246.34
2017,6,9,17,0,506.0,160.0,1.6,29.0,414.0,290.58,207.65
2017,6,9,17,15,469.0,149.5,1.55,28.5,363.5,241.8,168.91
2017,6,9,17,30,432.0,139.0,1.5,28.0,313.0,196.98,133.6
2017,6,9,17,45,386.0,125.0,1.5,28.0,263.5,152.1,99.74
2017,6,9,18,0,340.0,111.0,1.5,28.0,214.0,112.48,72.63
2017,6,9,18,15,280.5,94.0,1.6,27.5,167.0,79.36,54.86
2017,6,9,18,30,221.0,77.0,1.7,27.0,120.0,60.74,45.66
2017,6,9,18,45,152.5,55.5,1.8,26.5,81.0,44.73,31.64
2017,6,9,19,0,84.0,34.0,1.9,26.0,42.0,28.1,16.24
2017,6,9,19,15,42.0,17.0,2.15,25.5,21.0,14.4,0.0
2017,6,9,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,10,5,45,42.5,17.0,2.0,20.5,21.0,23.9,0.0
2017,6,10,6,0,85.0,34.0,2.2,21.0,42.0,55.64,33.07
2017,6,10,6,15,158.5,54.5,2.4,21.5,81.5,99.93,69.79
2017,6,10,6,30,232.0,75.0,2.6,22.0,121.0,152.28,112.81
2017,6,10,6,45,298.0,90.5,2.8,23.0,168.0,208.27,159.13
2017,6,10,7,0,364.0,106.0,3.0,24.0,215.0,268.05,208.07
2017,6,10,7,15,413.0,118.5,3.05,24.5,265.5,323.52,253.23
2017,6,10,7,30,462.0,131.0,3.1,25.0,316.0,383.54,300.86
2017,6,10,7,45,505.5,138.5,3.2,25.5,368.5,439.37,344.23
2017,6,10,8,0,549.0,146.0,3.3,26.0,421.0,498.5,389.01
2017,6,10,8,15,578.0,153.5,3.25,26.5,471.0,553.95,429.38
2017,6,10,8,30,607.0,161.0,3.2,27.0,521.0,608.01,467.66
2017,6,10,8,45,635.5,164.0,3.2,27.5,570.0,657.85,502.19
2017,6,10,9,0,664.0,167.0,3.2,28.0,619.0,708.14,536.25
2017,6,10,9,15,472.0,255.5,3.15,28.5,588.0,664.63,498.4
2017,6,10,9,30,280.0,344.0,3.1,29.0,557.0,602.18,447.29
2017,6,10,9,45,186.5,367.5,3.1,29.5,512.5,544.78,403.05
2017,6,10,10,0,93.0,391.0,3.1,30.0,468.0,481.12,353.83
2017,6,10,10,15,424.0,288.0,3.1,30.5,660.5,705.35,519.66
2017,6,10,10,30,755.0,185.0,3.1,31.0,853.0,920.79,665.5
2017,6,10,10,45,483.0,325.5,3.15,31.5,757.5,814.77,587.33
2017,6,10,11,0,211.0,466.0,3.2,32.0,662.0,683.72,489.84
2017,6,10,11,15,211.0,477.0,3.2,32.5,676.5,695.36,496.86
2017,6,10,11,30,211.0,488.0,3.2,33.0,691.0,706.01,502.39
2017,6,10,11,45,254.5,484.0,3.25,33.5,733.0,749.15,531.03
2017,6,10,12,0,298.0,480.0,3.3,34.0,775.0,785.56,554.81
2017,6,10,12,15,297.0,483.0,3.35,34.0,777.5,783.11,552.98
2017,6,10,12,30,296.0,486.0,3.4,34.0,780.0,779.3,550.57
2017,6,10,12,45,240.5,495.0,3.45,34.0,733.5,724.48,513.1
2017,6,10,13,0,185.0,504.0,3.5,34.0,687.0,673.47,477.97
2017,6,10,13,15,219.5,492.0,3.55,34.0,706.5,687.52,489.07
2017,6,10,13,30,254.0,480.0,3.6,34.0,726.0,700.36,498.95
2017,6,10,13,45,300.0,454.5,3.7,34.5,739.0,706.7,504.16
2017,6,10,14,0,346.0,429.0,3.8,35.0,752.0,709.81,507.14
2017,6,10,14,15,554.5,304.5,3.85,35.0,804.5,749.74,540.61
2017,6,10,14,30,763.0,180.0,3.9,35.0,857.0,773.77,561.79
2017,6,10,14,45,759.5,173.5,3.95,35.0,825.0,734.11,535.62
2017,6,10,15,0,756.0,167.0,4.0,35.0,793.0,692.76,507.45
2017,6,10,15,15,743.0,163.5,4.05,34.5,754.5,646.42,476.03
2017,6,10,15,30,730.0,160.0,4.1,34.0,716.0,597.73,442.17
2017,6,10,15,45,708.5,158.5,4.2,34.0,671.0,547.26,405.2
2017,6,10,16,0,687.0,157.0,4.3,34.0,626.0,497.59,367.9
2017,6,10,16,15,526.0,195.0,4.4,33.5,538.0,420.08,309.98
2017,6,10,16,30,365.0,233.0,4.5,33.0,450.0,359.9,265.0
2017,6,10,16,45,471.5,185.0,4.6,33.0,439.0,330.81,240.46
2017,6,10,17,0,578.0,137.0,4.7,33.0,428.0,292.57,206.65
2017,6,10,17,15,541.5,128.5,4.7,32.5,376.0,242.19,165.93
2017,6,10,17,30,505.0,120.0,4.7,32.0,324.0,195.24,128.39
2017,6,10,17,45,456.0,109.5,4.75,31.5,273.0,148.93,93.51
2017,6,10,18,0,407.0,99.0,4.8,31.0,222.0,108.14,66.08
2017,6,10,18,15,341.5,85.5,4.65,30.0,174.5,70.18,46.04
2017,6,10,18,30,276.0,72.0,4.5,29.0,127.0,53.63,39.37
2017,6,10,18,45,195.0,54.0,4.4,28.5,87.0,43.64,30.47
2017,6,10,19,0,114.0,36.0,4.3,28.0,47.0,29.65,17.37
2017,6,10,19,15,57.0,18.0,4.15,27.5,23.5,15.21,0.0
2017,6,10,19,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,11,5,45,62.0,17.5,2.75,21.5,23.0,26.94,0.0
2017,6,11,6,0,124.0,35.0,2.9,22.0,46.0,64.01,37.72
2017,6,11,6,15,218.0,51.5,3.05,22.5,87.5,113.83,78.65
2017,6,11,6,30,312.0,68.0,3.2,23.0,129.0,171.59,125.94
2017,6,11,6,45,387.5,78.5,3.35,24.0,178.5,226.71,171.93
2017,6,11,7,0,463.0,89.0,3.5,25.0,228.0,289.83,223.89
2017,6,11,7,15,512.5,97.5,3.55,25.5,280.0,348.74,272.15
2017,6,11,7,30,562.0,106.0,3.6,26.0,332.0,410.29,321.22
2017,6,11,7,45,608.5,109.5,3.7,26.5,386.0,468.89,366.9
2017,6,11,8,0,655.0,113.0,3.8,27.0,440.0,530.78,413.83
2017,6,11,8,15,426.5,187.0,3.75,27.5,409.5,486.76,376.59
2017,6,11,8,30,198.0,261.0,3.7,28.0,379.0,411.23,314.76
2017,6,11,8,45,258.5,275.0,3.65,28.5,442.5,484.88,369.13
2017,6,11,9,0,319.0,289.0,3.6,29.0,506.0,556.49,420.29
2017,6,11,9,15,286.5,319.5,3.55,29.5,524.5,573.0,428.86
2017,6,11,9,30,254.0,350.0,3.5,30.0,543.0,586.18,435.13
2017,6,11,9,45,283.5,363.5,3.5,30.5,589.5,633.14,466.85
2017,6,11,10,0,313.0,377.0,3.5,31.0,636.0,680.74,498.31
2017,6,11,10,15,580.5,254.5,3.5,31.5,759.5,818.51,598.09
2017,6,11,10,30,848.0,132.0,3.5,32.0,883.0,949.29,682.94
2017,6,11,10,45,857.5,131.5,3.5,32.5,910.5,971.31,693.87
2017,6,11,11,0,867.0,131.0,3.5,33.0,938.0,990.49,703.79
2017,6,11,11,15,871.0,132.0,3.5,33.0,958.0,1002.72,710.78
2017,6,11,11,30,875.0,133.0,3.5,33.0,978.0,1011.74,715.87
2017,6,11,11,45,876.5,134.5,3.5,33.5,989.5,1015.47,716.29
2017,6,11,12,0,878.0,136.0,3.5,34.0,1001.0,1015.89,714.77
2017,6,11,12,15,878.5,136.0,3.5,34.0,1005.0,1010.57,711.25
2017,6,11,12,30,879.0,136.0,3.5,34.0,1009.0,1002.11,705.9
2017,6,11,12,45,878.0,136.0,3.5,34.5,1005.0,989.14,696.39
2017,6,11,13,0,877.0,136.0,3.5,35.0,1001.0,973.2,685.14
2017,6,11,13,15,875.0,135.0,3.5,35.0,989.5,952.38,672.32
2017,6,11,13,30,873.0,134.0,3.5,35.0,978.0,928.68,657.71
2017,6,11,13,45,868.5,133.5,3.5,35.0,958.5,900.42,640.19
2017,6,11,14,0,864.0,133.0,3.5,35.0,939.0,869.61,620.99
2017,6,11,14,15,857.5,131.5,3.5,35.0,912.0,833.8,598.44
2017,6,11,14,30,851.0,130.0,3.5,35.0,885.0,795.88,574.36
2017,6,11,14,45,841.5,128.5,3.55,35.0,851.5,753.78,547.51
2017,6,11,15,0,832.0,127.0,3.6,35.0,818.0,710.19,519.35
2017,6,11,15,15,821.0,124.5,3.6,35.0,778.5,662.1,486.04
2017,6,11,15,30,810.0,122.0,3.6,35.0,739.0,614.0,451.69
2017,6,11,15,45,604.0,196.0,3.65,35.0,640.5,522.9,384.13
2017,6,11,16,0,398.0,270.0,3.7,35.0,542.0,453.15,331.64
2017,6,11,16,15,568.5,190.0,3.7,34.5,546.5,435.94,319.52
2017,6,11,16,30,739.0,110.0,3.7,34.0,551.0,404.41,293.97
2017,6,11,16,45,711.5,106.5,3.75,34.0,499.5,347.24,248.02
2017,6,11,17,0,684.0,103.0,3.8,34.0,448.0,294.88,204.89
2017,6,11,17,15,650.5,97.0,3.65,33.5,395.0,241.39,161.12
2017,6,11,17,30,617.0,91.0,3.5,33.0,342.0,191.39,120.53
2017,6,11,17,45,568.5,84.5,3.4,32.5,289.0,142.61,83.46
2017,6,11,18,0,520.0,78.0,3.3,32.0,236.0,99.41,54.72
2017,6,11,18,15,454.0,68.5,3.1,31.0,186.5,58.91,35.04
2017,6,11,18,30,388.0,59.0,2.9,30.0,137.0,43.28,30.6
2017,6,11,18,45,291.0,46.0,2.7,29.5,94.5,34.62,22.95
2017,6,11,19,0,194.0,33.0,2.5,29.0,52.0,25.48,14.15
2017,6,11,19,15,97.0,16.5,2.7,28.5,26.0,12.87,0.0
2017,6,11,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,5,45,97.5,16.5,1.8,22.5,25.5,31.43,0.0
2017,6,12,6,0,195.0,33.0,2.1,23.0,51.0,77.48,44.91
2017,6,12,6,15,297.0,45.5,2.2,23.5,93.5,126.05,85.36
2017,6,12,6,30,399.0,58.0,2.3,24.0,136.0,187.56,135.78
2017,6,12,6,45,199.5,64.5,2.45,24.5,103.5,140.72,105.8
2017,6,12,7,0,0.0,71.0,2.6,25.0,71.0,69.01,50.86
2017,6,12,7,15,320.5,79.0,2.6,25.5,207.5,237.67,186.04
2017,6,12,7,30,641.0,87.0,2.6,26.0,344.0,430.06,335.76
