Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,7,45,682.5,89.5,2.6,27.0,399.0,488.46,379.39
2017,6,12,8,0,724.0,92.0,2.6,28.0,454.0,548.53,423.28
2017,6,12,8,15,748.0,96.0,2.6,28.5,506.0,602.24,461.75
2017,6,12,8,30,772.0,100.0,2.6,29.0,558.0,656.34,499.17
2017,6,12,8,45,540.0,196.0,2.6,29.5,529.5,616.88,464.77
2017,6,12,9,0,308.0,292.0,2.6,30.0,501.0,550.88,411.06
2017,6,12,9,15,319.0,311.5,2.6,30.0,541.5,590.97,438.89
2017,6,12,9,30,330.0,331.0,2.6,30.0,582.0,630.75,465.51
2017,6,12,9,45,602.0,219.0,2.6,30.5,706.0,772.61,568.11
2017,6,12,10,0,874.0,107.0,2.6,31.0,830.0,910.84,657.04
2017,6,12,10,15,882.0,109.0,2.65,31.5,864.0,940.48,672.88
2017,6,12,10,30,890.0,111.0,2.7,32.0,898.0,967.39,687.81
2017,6,12,10,45,897.0,111.0,2.75,32.5,925.5,988.36,698.97
2017,6,12,11,0,904.0,111.0,2.8,33.0,953.0,1006.27,708.27
2017,6,12,11,15,908.0,112.0,2.85,33.0,973.0,1019.05,715.88
2017,6,12,11,30,912.0,113.0,2.9,33.0,993.0,1028.48,721.55
2017,6,12,11,45,906.0,119.0,3.0,33.5,1003.0,1029.5,721.08
2017,6,12,12,0,900.0,125.0,3.1,34.0,1013.0,1027.01,718.58
2017,6,12,12,15,651.0,280.5,3.15,34.0,924.5,936.72,661.46
2017,6,12,12,30,402.0,436.0,3.2,34.0,836.0,834.16,587.89
2017,6,12,12,45,651.5,280.0,3.25,34.5,924.5,917.54,649.91
2017,6,12,13,0,901.0,124.0,3.3,35.0,1013.0,984.79,691.66
2017,6,12,13,15,898.5,123.5,3.35,35.0,1001.0,963.6,678.37
2017,6,12,13,30,896.0,123.0,3.4,35.0,989.0,939.47,663.9
2017,6,12,13,45,602.0,283.5,3.5,35.5,860.5,811.22,578.54
2017,6,12,14,0,308.0,444.0,3.6,36.0,732.0,691.73,490.68
2017,6,12,14,15,239.5,442.5,3.65,36.0,662.5,620.65,442.43
2017,6,12,14,30,171.0,441.0,3.7,36.0,593.0,554.52,396.5
2017,6,12,14,45,274.0,399.0,3.75,36.0,631.5,582.13,418.83
2017,6,12,15,0,377.0,357.0,3.8,36.0,670.0,602.24,435.04
2017,6,12,15,15,592.5,242.0,3.85,35.5,706.5,618.96,452.02
2017,6,12,15,30,808.0,127.0,3.9,35.0,743.0,618.04,455.37
2017,6,12,15,45,558.5,210.5,3.95,35.0,624.5,510.84,375.68
2017,6,12,16,0,309.0,294.0,4.0,35.0,506.0,428.58,313.91
2017,6,12,16,15,524.0,204.0,4.05,34.5,531.0,428.15,314.37
2017,6,12,16,30,739.0,114.0,4.1,34.0,556.0,408.79,297.62
2017,6,12,16,45,712.5,109.5,4.2,34.0,504.0,350.97,251.13
2017,6,12,17,0,686.0,105.0,4.3,34.0,452.0,297.96,207.47
2017,6,12,17,15,652.0,99.5,4.25,33.5,398.5,244.66,163.81
2017,6,12,17,30,618.0,94.0,4.2,33.0,345.0,194.89,123.37
2017,6,12,17,45,571.0,86.5,4.2,32.5,292.0,145.35,85.55
2017,6,12,18,0,524.0,79.0,4.2,32.0,239.0,101.21,55.91
2017,6,12,18,15,458.0,69.5,4.1,31.0,189.0,60.43,35.89
2017,6,12,18,30,392.0,60.0,4.0,30.0,139.0,44.03,31.23
2017,6,12,18,45,297.0,47.0,3.9,29.5,96.0,35.39,23.59
2017,6,12,19,0,202.0,34.0,3.8,29.0,53.0,26.28,14.85
2017,6,12,19,15,101.0,17.0,3.75,28.5,26.5,13.27,0.0
2017,6,12,19,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,5,45,90.5,16.5,2.2,23.5,24.5,30.45,0.0
2017,6,13,6,0,181.0,33.0,2.5,24.0,49.0,74.78,43.19
2017,6,13,6,15,280.0,46.0,2.65,24.5,91.0,122.35,82.66
2017,6,13,6,30,379.0,59.0,2.8,25.0,133.0,181.2,130.81
2017,6,13,6,45,469.0,64.5,3.0,26.0,185.0,241.59,180.84
2017,6,13,7,0,559.0,70.0,3.2,27.0,237.0,309.99,236.82
2017,6,13,7,15,293.5,108.5,3.3,27.5,197.5,252.1,195.26
2017,6,13,7,30,28.0,147.0,3.4,28.0,158.0,163.72,125.25
2017,6,13,7,45,160.5,172.0,3.5,28.5,250.5,269.9,209.04
2017,6,13,8,0,293.0,197.0,3.6,29.0,343.0,389.89,301.06
2017,6,13,8,15,291.5,222.0,3.6,29.5,381.0,428.72,328.57
2017,6,13,8,30,290.0,247.0,3.6,30.0,419.0,466.65,354.99
2017,6,13,8,45,552.5,173.0,3.65,30.5,536.0,604.59,459.29
2017,6,13,9,0,815.0,99.0,3.7,31.0,653.0,746.93,559.67
2017,6,13,9,15,828.0,101.5,3.7,31.5,697.0,789.37,585.35
2017,6,13,9,30,841.0,104.0,3.7,32.0,741.0,830.23,610.17
2017,6,13,9,45,853.5,104.5,3.75,32.5,781.0,866.71,631.98
2017,6,13,10,0,866.0,105.0,3.8,33.0,821.0,901.12,652.23
2017,6,13,10,15,873.0,106.5,3.85,33.0,854.0,929.17,669.52
2017,6,13,10,30,880.0,108.0,3.9,33.0,887.0,954.47,685.06
2017,6,13,10,45,888.0,107.5,3.95,33.5,914.5,975.78,696.64
2017,6,13,11,0,896.0,107.0,4.0,34.0,942.0,994.1,706.34
2017,6,13,11,15,612.5,282.0,4.05,34.0,858.5,907.56,648.63
2017,6,13,11,30,329.0,457.0,4.1,34.0,775.0,797.82,566.93
2017,6,13,11,45,590.0,304.0,4.2,34.5,882.5,907.99,647.91
2017,6,13,12,0,851.0,151.0,4.3,35.0,990.0,1003.52,709.76
2017,6,13,12,15,607.5,301.5,4.35,35.0,901.5,914.09,649.89
2017,6,13,12,30,364.0,452.0,4.4,35.0,813.0,812.63,575.7
2017,6,13,12,45,613.0,297.0,4.5,35.5,902.5,896.66,639.19
2017,6,13,13,0,862.0,142.0,4.6,36.0,992.0,964.9,683.74
2017,6,13,13,15,859.0,141.0,4.6,36.0,980.0,943.52,669.8
2017,6,13,13,30,856.0,140.0,4.6,36.0,968.0,919.36,654.65
2017,6,13,13,45,857.5,135.0,4.7,36.0,950.0,892.71,638.3
2017,6,13,14,0,859.0,130.0,4.8,36.0,932.0,863.22,620.07
2017,6,13,14,15,540.5,283.0,4.85,36.0,783.0,718.71,520.32
2017,6,13,14,30,222.0,436.0,4.9,36.0,634.0,590.2,424.32
2017,6,13,14,45,532.5,275.5,5.0,36.0,725.0,660.7,482.32
2017,6,13,15,0,843.0,115.0,5.1,36.0,816.0,707.91,520.97
2017,6,13,15,15,498.0,239.0,5.1,36.0,648.0,554.19,407.54
2017,6,13,15,30,153.0,363.0,5.1,36.0,480.0,432.23,314.82
2017,6,13,15,45,211.5,333.0,5.2,36.0,484.5,428.73,313.78
2017,6,13,16,0,270.0,303.0,5.3,36.0,489.0,416.53,305.52
2017,6,13,16,15,509.0,203.0,5.3,35.5,520.5,420.7,309.32
2017,6,13,16,30,748.0,103.0,5.3,35.0,552.0,403.09,293.73
2017,6,13,16,45,716.5,101.5,5.35,34.5,499.5,348.59,249.91
2017,6,13,17,0,685.0,100.0,5.4,34.0,447.0,293.93,205.24
2017,6,13,17,15,652.0,95.0,5.35,33.5,394.5,241.38,161.84
2017,6,13,17,30,619.0,90.0,5.3,33.0,342.0,192.24,121.59
2017,6,13,17,45,565.0,85.0,5.3,32.5,289.0,143.84,84.74
2017,6,13,18,0,511.0,80.0,5.3,32.0,236.0,101.65,56.66
2017,6,13,18,15,444.0,70.5,5.15,31.5,187.0,61.53,36.62
2017,6,13,18,30,377.0,61.0,5.0,31.0,138.0,44.76,31.7
2017,6,13,18,45,276.5,48.0,4.85,30.5,95.5,36.15,24.12
2017,6,13,19,0,176.0,35.0,4.7,30.0,53.0,27.07,15.45
2017,6,13,19,15,88.0,17.5,4.5,29.5,26.5,13.66,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,5,45,53.5,17.5,3.3,24.5,22.5,25.72,0.0
2017,6,14,6,0,107.0,35.0,3.4,25.0,45.0,60.68,35.25
2017,6,14,6,15,196.5,52.0,3.6,25.5,85.0,105.77,71.99
2017,6,14,6,30,286.0,69.0,3.8,26.0,125.0,164.41,119.38
2017,6,14,6,45,355.5,81.5,4.05,26.5,173.0,218.02,163.97
2017,6,14,7,0,425.0,94.0,4.3,27.0,221.0,278.98,214.23
2017,6,14,7,15,224.0,119.0,4.4,27.5,187.5,231.49,179.53
2017,6,14,7,30,23.0,144.0,4.5,28.0,154.0,154.32,118.02
2017,6,14,7,45,319.0,133.5,4.6,28.5,292.0,328.24,256.61
2017,6,14,8,0,615.0,123.0,4.7,29.0,430.0,515.9,401.15
2017,6,14,8,15,642.5,128.5,4.7,29.5,480.5,568.58,439.26
2017,6,14,8,30,670.0,134.0,4.7,30.0,531.0,622.19,477.51
2017,6,14,8,45,490.0,212.5,4.7,30.5,516.0,596.59,453.38
2017,6,14,9,0,310.0,291.0,4.7,31.0,501.0,551.02,414.5
2017,6,14,9,15,536.5,216.0,4.7,31.5,610.5,674.88,507.25
2017,6,14,9,30,763.0,141.0,4.7,32.0,720.0,806.84,598.97
2017,6,14,9,45,542.0,257.5,4.7,32.5,680.0,756.67,558.26
2017,6,14,10,0,321.0,374.0,4.7,33.0,640.0,684.42,499.91
2017,6,14,10,15,569.0,259.5,4.7,33.5,754.0,812.17,593.33
2017,6,14,10,30,817.0,145.0,4.7,34.0,868.0,937.55,676.0
2017,6,14,10,45,825.5,145.5,4.75,34.5,895.0,953.81,683.75
2017,6,14,11,0,834.0,146.0,4.8,35.0,922.0,972.62,694.01
2017,6,14,11,15,569.5,305.0,4.8,35.0,840.5,887.67,635.18
2017,6,14,11,30,305.0,464.0,4.8,35.0,759.0,780.92,555.34
2017,6,14,11,45,217.5,482.0,4.85,35.5,694.0,704.82,501.3
2017,6,14,12,0,130.0,500.0,4.9,36.0,629.0,633.13,449.3
2017,6,14,12,15,187.5,499.5,4.9,36.0,685.5,686.78,487.51
2017,6,14,12,30,245.0,499.0,4.9,36.0,742.0,738.72,523.6
2017,6,14,12,45,148.5,473.5,4.9,36.5,620.5,613.95,436.08
2017,6,14,13,0,52.0,448.0,4.9,37.0,499.0,488.93,347.23
2017,6,14,13,15,451.5,295.0,4.9,37.0,732.5,717.39,517.33
2017,6,14,13,30,851.0,142.0,4.9,37.0,966.0,916.95,653.17
2017,6,14,13,45,501.0,306.0,4.9,37.0,788.5,744.52,534.18
2017,6,14,14,0,151.0,470.0,4.9,37.0,611.0,582.09,414.23
2017,6,14,14,15,85.5,393.0,4.9,37.0,473.0,447.96,321.33
2017,6,14,14,30,20.0,316.0,4.9,37.0,335.0,319.7,229.7
2017,6,14,14,45,81.5,360.0,4.95,37.0,429.0,404.22,292.02
2017,6,14,15,0,143.0,404.0,5.0,37.0,523.0,481.63,347.68
2017,6,14,15,15,137.0,383.0,5.0,37.0,492.5,449.54,325.19
2017,6,14,15,30,131.0,362.0,5.0,37.0,462.0,417.85,303.11
2017,6,14,15,45,235.5,324.5,5.05,37.0,491.5,435.08,317.18
2017,6,14,16,0,340.0,287.0,5.1,37.0,521.0,439.09,320.65
2017,6,14,16,15,232.5,276.5,5.05,36.5,431.5,362.23,264.79
2017,6,14,16,30,125.0,266.0,5.0,36.0,342.0,293.23,214.8
2017,6,14,16,45,364.5,198.0,5.0,35.5,389.0,308.6,223.65
2017,6,14,17,0,604.0,130.0,5.0,35.0,436.0,296.53,207.9
2017,6,14,17,15,568.0,122.5,4.9,34.5,384.5,245.49,166.62
2017,6,14,17,30,532.0,115.0,4.8,34.0,333.0,198.51,129.03
2017,6,14,17,45,494.5,103.5,4.7,33.5,282.5,151.34,93.0
2017,6,14,18,0,457.0,92.0,4.6,33.0,232.0,108.42,63.54
2017,6,14,18,15,391.5,80.0,4.35,32.0,183.0,68.73,42.81
2017,6,14,18,30,326.0,68.0,4.1,31.0,134.0,50.23,36.25
2017,6,14,18,45,245.5,52.0,3.9,30.5,93.0,39.35,26.76
2017,6,14,19,0,165.0,36.0,3.7,30.0,52.0,27.86,16.14
2017,6,14,19,15,82.5,18.0,3.65,29.5,26.0,14.06,0.0
2017,6,14,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,14.0,3.05,24.5,14.0,13.52,0.0
2017,6,15,6,0,0.0,28.0,3.2,25.0,28.0,27.53,14.67
2017,6,15,6,15,24.0,50.0,3.35,25.5,55.0,57.14,39.11
2017,6,15,6,30,48.0,72.0,3.5,26.0,82.0,88.17,64.39
2017,6,15,6,45,78.0,93.0,3.65,26.5,114.0,125.86,95.0
2017,6,15,7,0,108.0,114.0,3.8,27.0,146.0,163.93,125.81
2017,6,15,7,15,99.5,137.0,3.9,27.5,171.5,189.65,146.48
2017,6,15,7,30,91.0,160.0,4.0,28.0,197.0,209.8,162.12
2017,6,15,7,45,110.0,186.0,4.15,28.5,236.5,256.51,198.1
2017,6,15,8,0,129.0,212.0,4.3,29.0,276.0,300.34,231.2
2017,6,15,8,15,132.5,237.0,4.35,29.5,309.5,334.42,256.0
2017,6,15,8,30,136.0,262.0,4.4,30.0,343.0,368.45,280.31
2017,6,15,8,45,207.0,279.5,4.45,30.5,414.5,444.41,336.76
2017,6,15,9,0,278.0,297.0,4.5,31.0,486.0,532.23,400.33
2017,6,15,9,15,272.0,321.5,4.45,31.5,517.0,562.61,419.64
2017,6,15,9,30,266.0,346.0,4.4,32.0,548.0,591.61,437.85
2017,6,15,9,45,262.0,368.0,4.35,32.5,575.5,618.34,454.29
2017,6,15,10,0,258.0,390.0,4.3,33.0,603.0,643.8,469.63
2017,6,15,10,15,517.0,281.0,4.2,33.5,730.5,783.88,571.32
2017,6,15,10,30,776.0,172.0,4.1,34.0,858.0,926.26,666.03
2017,6,15,10,45,442.5,315.5,4.1,34.5,709.5,764.52,550.65
2017,6,15,11,0,109.0,459.0,4.1,35.0,561.0,569.3,406.5
2017,6,15,11,15,459.0,315.5,4.05,35.0,757.0,788.24,566.7
2017,6,15,11,30,809.0,172.0,4.0,35.0,953.0,990.35,701.25
2017,6,15,11,45,813.0,172.5,3.95,35.5,965.5,995.31,700.8
2017,6,15,12,0,817.0,173.0,3.9,36.0,978.0,997.13,699.88
2017,6,15,12,15,818.0,173.5,3.9,36.0,982.5,992.85,696.99
2017,6,15,12,30,819.0,174.0,3.9,36.0,987.0,985.52,692.32
2017,6,15,12,45,820.5,172.0,3.9,36.5,984.0,973.28,683.25
2017,6,15,13,0,822.0,170.0,3.9,37.0,981.0,958.16,672.49
2017,6,15,13,15,819.5,169.0,3.85,37.0,970.0,937.38,659.38
2017,6,15,13,30,817.0,168.0,3.8,37.0,959.0,913.93,644.63
2017,6,15,13,45,814.5,165.5,3.8,37.5,940.5,886.45,626.27
2017,6,15,14,0,812.0,163.0,3.8,38.0,922.0,856.51,606.38
2017,6,15,14,15,805.0,161.0,3.8,38.0,896.0,820.99,584.1
2017,6,15,14,30,798.0,159.0,3.8,38.0,870.0,783.58,560.45
2017,6,15,14,45,808.5,145.0,3.8,38.0,841.5,746.25,536.7
2017,6,15,15,0,819.0,131.0,3.8,38.0,813.0,706.04,510.8
2017,6,15,15,15,808.0,128.5,3.8,37.5,774.5,659.49,479.76
2017,6,15,15,30,797.0,126.0,3.8,37.0,736.0,612.09,447.13
2017,6,15,15,45,604.0,196.5,3.8,37.0,643.0,525.29,383.02
2017,6,15,16,0,411.0,267.0,3.8,37.0,550.0,456.31,331.46
2017,6,15,16,15,571.0,189.5,3.8,36.5,551.0,438.72,319.15
2017,6,15,16,30,731.0,112.0,3.8,36.0,552.0,405.63,292.86
2017,6,15,16,45,706.0,108.0,3.8,36.0,501.0,349.32,247.93
2017,6,15,17,0,681.0,104.0,3.8,36.0,450.0,297.57,205.6
2017,6,15,17,15,648.0,98.5,3.7,35.5,397.5,244.77,162.72
2017,6,15,17,30,615.0,93.0,3.6,35.0,345.0,195.37,122.86
2017,6,15,17,45,568.5,86.0,3.5,34.5,292.5,146.39,85.66
2017,6,15,18,0,522.0,79.0,3.4,34.0,240.0,102.75,56.34
2017,6,15,18,15,457.0,69.5,3.3,33.0,190.5,61.91,35.92
2017,6,15,18,30,392.0,60.0,3.2,32.0,141.0,43.91,30.86
2017,6,15,18,45,294.5,47.5,3.1,31.5,98.0,35.69,23.65
2017,6,15,19,0,197.0,35.0,3.0,31.0,55.0,27.01,15.45
2017,6,15,19,15,98.5,17.5,3.2,30.5,27.5,13.63,0.0
2017,6,15,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,16.5,3.3,23.5,23.0,24.97,0.0
2017,6,16,6,0,138.0,33.0,3.4,24.0,46.0,66.6,38.49
2017,6,16,6,15,233.0,48.5,3.6,24.5,87.0,113.39,77.05
2017,6,16,6,30,328.0,64.0,3.8,25.0,128.0,170.94,123.95
2017,6,16,6,45,402.5,74.0,4.0,25.5,177.0,225.8,169.98
2017,6,16,7,0,477.0,84.0,4.2,26.0,226.0,290.54,223.63
2017,6,16,7,15,526.5,92.0,4.3,26.5,278.0,347.73,270.71
2017,6,16,7,30,576.0,100.0,4.4,27.0,330.0,409.27,320.01
2017,6,16,7,45,621.5,103.0,4.5,28.0,384.5,467.28,364.74
2017,6,16,8,0,667.0,106.0,4.6,29.0,439.0,528.49,410.51
2017,6,16,8,15,693.0,111.0,4.6,29.5,490.0,581.97,449.65
2017,6,16,8,30,719.0,116.0,4.6,30.0,541.0,636.17,488.23
2017,6,16,8,45,524.0,200.5,4.6,30.5,525.0,608.53,462.4
2017,6,16,9,0,329.0,285.0,4.6,31.0,509.0,559.12,420.53
2017,6,16,9,15,560.5,206.5,4.55,31.5,618.5,686.72,515.6
2017,6,16,9,30,792.0,128.0,4.5,32.0,728.0,817.02,605.12
2017,6,16,9,45,804.0,130.5,4.45,32.5,767.5,853.85,626.58
2017,6,16,10,0,816.0,133.0,4.4,33.0,807.0,888.7,646.97
2017,6,16,10,15,825.0,135.0,4.3,33.5,840.5,913.1,660.01
2017,6,16,10,30,834.0,137.0,4.2,34.0,874.0,939.76,674.46
2017,6,16,10,45,840.5,138.5,4.15,34.5,901.5,960.83,685.41
2017,6,16,11,0,847.0,140.0,4.1,35.0,929.0,979.0,694.49
2017,6,16,11,15,851.5,141.5,4.05,35.0,949.0,992.18,701.86
2017,6,16,11,30,856.0,143.0,4.0,35.0,969.0,1002.22,707.33
2017,6,16,11,45,553.0,318.0,3.95,35.5,854.5,885.02,626.85
2017,6,16,12,0,250.0,493.0,3.9,36.0,740.0,750.57,527.49
2017,6,16,12,15,568.5,310.5,3.85,36.0,874.5,884.2,626.32
2017,6,16,12,30,887.0,128.0,3.8,36.0,1009.0,1002.63,703.31
2017,6,16,12,45,887.0,127.5,3.8,36.5,1005.5,990.34,693.29
2017,6,16,13,0,887.0,127.0,3.8,37.0,1002.0,975.01,682.45
2017,6,16,13,15,884.5,126.0,3.75,37.0,990.5,953.82,669.12
2017,6,16,13,30,882.0,125.0,3.7,37.0,979.0,929.72,654.04
2017,6,16,13,45,879.0,124.0,3.65,37.5,960.5,902.36,635.58
2017,6,16,14,0,876.0,123.0,3.6,38.0,942.0,872.32,615.49
2017,6,16,14,15,870.0,121.0,3.55,38.0,915.0,836.32,592.82
2017,6,16,14,30,864.0,119.0,3.5,38.0,888.0,798.13,568.65
2017,6,16,14,45,842.5,125.0,3.5,38.0,851.5,753.76,540.44
2017,6,16,15,0,821.0,131.0,3.5,38.0,815.0,707.99,511.02
2017,6,16,15,15,809.5,128.5,3.5,37.5,776.0,661.05,479.93
2017,6,16,15,30,798.0,126.0,3.5,37.0,737.0,613.3,447.19
2017,6,16,15,45,783.0,123.5,3.5,37.0,693.0,562.95,410.81
2017,6,16,16,0,768.0,121.0,3.5,37.0,649.0,512.61,373.47
2017,6,16,16,15,749.0,117.0,3.5,36.5,600.5,459.24,333.7
2017,6,16,16,30,730.0,113.0,3.5,36.0,552.0,406.78,293.35
2017,6,16,16,45,704.5,108.5,3.5,36.0,501.0,349.87,248.17
2017,6,16,17,0,679.0,104.0,3.5,36.0,450.0,297.61,205.57
2017,6,16,17,15,645.5,98.5,3.4,35.5,397.5,244.77,162.76
2017,6,16,17,30,612.0,93.0,3.3,35.0,345.0,195.39,122.98
2017,6,16,17,45,565.5,86.0,3.2,34.5,292.5,146.55,85.87
2017,6,16,18,0,519.0,79.0,3.1,34.0,240.0,103.04,56.57
2017,6,16,18,15,454.5,70.0,3.1,33.0,190.5,62.77,36.39
2017,6,16,18,30,390.0,61.0,3.1,32.0,141.0,44.66,31.49
2017,6,16,18,45,293.5,48.0,3.15,31.5,98.0,36.06,23.97
2017,6,16,19,0,197.0,35.0,3.2,31.0,55.0,26.98,15.48
2017,6,16,19,15,98.5,17.5,3.5,30.5,27.5,13.61,0.0
2017,6,16,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.15,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.75,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,5,45,46.5,17.0,3.95,24.5,21.5,22.58,0.0
2017,6,17,6,0,93.0,34.0,4.1,25.0,43.0,56.77,32.65
2017,6,17,6,15,177.5,53.0,4.3,25.5,83.0,102.04,69.59
2017,6,17,6,30,262.0,72.0,4.5,26.0,123.0,159.99,116.41
2017,6,17,6,45,345.5,83.0,4.7,26.5,172.5,215.4,162.12
2017,6,17,7,0,429.0,94.0,4.9,27.0,222.0,279.71,214.98
2017,6,17,7,15,479.0,104.0,4.95,27.5,273.5,336.18,261.27
2017,6,17,7,30,529.0,114.0,5.0,28.0,325.0,397.26,310.06
2017,6,17,7,45,580.5,116.5,5.1,28.5,379.5,458.29,357.79
2017,6,17,8,0,632.0,119.0,5.2,29.0,434.0,520.77,405.51
2017,6,17,8,15,659.5,124.5,5.2,29.5,485.0,574.2,444.9
2017,6,17,8,30,687.0,130.0,5.2,30.0,536.0,628.54,483.93
2017,6,17,8,45,715.5,131.0,5.2,30.5,586.5,679.38,519.6
2017,6,17,9,0,744.0,132.0,5.2,31.0,637.0,728.64,551.99
2017,6,17,9,15,759.5,135.5,5.15,31.5,681.5,771.87,579.33
2017,6,17,9,30,775.0,139.0,5.1,32.0,726.0,813.84,605.36
2017,6,17,9,45,789.5,140.5,5.1,32.5,766.0,851.32,628.2
2017,6,17,10,0,804.0,142.0,5.1,33.0,806.0,887.0,649.58
2017,6,17,10,15,813.0,144.0,5.05,33.0,839.5,916.05,667.4
2017,6,17,10,30,822.0,146.0,5.0,33.0,873.0,942.61,683.52
2017,6,17,10,45,829.5,147.0,5.0,33.5,900.0,958.58,691.54
2017,6,17,11,0,837.0,148.0,5.0,34.0,927.0,977.07,701.3
2017,6,17,11,15,841.5,149.0,4.95,34.5,946.5,989.63,706.85
2017,6,17,11,30,846.0,150.0,4.9,35.0,966.0,999.1,710.47
2017,6,17,11,45,826.0,166.5,4.9,35.5,971.5,1002.19,710.47
2017,6,17,12,0,806.0,183.0,4.9,36.0,977.0,996.16,704.8
2017,6,17,12,15,806.5,183.0,4.85,36.0,981.0,990.96,700.95
2017,6,17,12,30,807.0,183.0,4.8,36.0,985.0,982.76,695.29
2017,6,17,12,45,807.0,182.0,4.8,36.0,981.5,970.23,687.35
2017,6,17,13,0,807.0,181.0,4.8,36.0,978.0,954.9,677.72
2017,6,17,13,15,804.0,180.0,4.75,36.0,966.5,933.98,664.33
2017,6,17,13,30,801.0,179.0,4.7,36.0,955.0,910.46,649.32
2017,6,17,13,45,797.5,176.5,4.7,36.5,936.0,882.56,630.36
2017,6,17,14,0,794.0,174.0,4.7,37.0,917.0,852.3,609.91
2017,6,17,14,15,641.0,263.5,4.65,36.5,852.5,783.69,564.05
2017,6,17,14,30,488.0,353.0,4.6,36.0,788.0,722.06,519.54
2017,6,17,14,45,634.0,253.0,4.6,36.0,795.5,716.76,520.52
2017,6,17,15,0,780.0,153.0,4.6,36.0,803.0,700.09,512.77
2017,6,17,15,15,670.0,202.0,4.6,36.0,741.5,635.66,465.57
2017,6,17,15,30,560.0,251.0,4.6,36.0,680.0,580.12,424.3
2017,6,17,15,45,586.5,221.5,4.6,36.0,647.0,539.27,395.41
2017,6,17,16,0,613.0,192.0,4.6,36.0,614.0,494.98,363.03
2017,6,17,16,15,619.0,171.5,4.55,35.5,571.0,445.76,326.48
2017,6,17,16,30,625.0,151.0,4.5,35.0,528.0,395.18,287.68
2017,6,17,16,45,632.0,134.0,4.5,35.0,485.5,346.92,248.7
2017,6,17,17,0,639.0,117.0,4.5,35.0,443.0,297.41,207.69
2017,6,17,17,15,605.0,110.5,4.4,34.5,391.0,245.75,165.76
2017,6,17,17,30,571.0,104.0,4.3,34.0,339.0,197.66,126.98
2017,6,17,17,45,525.0,96.0,4.25,33.5,287.5,150.32,90.92
2017,6,17,18,0,479.0,88.0,4.2,33.0,236.0,108.49,62.51
2017,6,17,18,15,414.0,77.0,4.2,32.5,187.0,68.28,41.32
2017,6,17,18,30,349.0,66.0,4.2,32.0,138.0,48.53,34.7
2017,6,17,18,45,256.5,51.5,4.2,31.5,96.0,38.84,26.25
2017,6,17,19,0,164.0,37.0,4.2,31.0,54.0,28.6,16.79
2017,6,17,19,15,82.0,18.5,4.25,30.5,27.0,14.42,0.0
2017,6,17,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,18,5,45,54.5,17.0,4.0,24.5,22.0,23.55,0.0
2017,6,18,6,0,109.0,34.0,4.2,25.0,44.0,59.62,34.04
2017,6,18,6,15,199.5,51.5,4.35,25.5,84.5,108.41,73.84
2017,6,18,6,30,290.0,69.0,4.5,26.0,125.0,164.76,119.47
2017,6,18,6,45,168.5,89.5,4.65,26.5,124.0,156.76,118.28
2017,6,18,7,0,47.0,110.0,4.8,27.0,123.0,131.19,100.15
2017,6,18,7,15,103.0,135.0,4.85,27.5,173.5,188.87,146.11
2017,6,18,7,30,159.0,160.0,4.9,28.0,224.0,248.62,193.24
2017,6,18,7,45,405.0,136.5,4.95,28.5,330.5,378.54,295.88
2017,6,18,8,0,651.0,113.0,5.0,29.0,437.0,525.45,409.15
2017,6,18,8,15,677.5,118.5,5.0,29.5,488.5,579.08,448.28
2017,6,18,8,30,704.0,124.0,5.0,30.0,540.0,633.51,487.24
2017,6,18,8,45,730.0,125.5,5.0,30.5,589.5,683.72,522.04
2017,6,18,9,0,756.0,127.0,5.0,31.0,639.0,732.31,553.77
2017,6,18,9,15,771.0,130.0,4.95,31.5,683.5,775.05,580.63
2017,6,18,9,30,786.0,133.0,4.9,32.0,728.0,816.48,606.15
2017,6,18,9,45,800.0,134.5,4.85,32.5,768.0,853.88,628.53
2017,6,18,10,0,814.0,136.0,4.8,33.0,808.0,889.43,649.37
2017,6,18,10,15,822.5,138.5,4.7,33.5,841.5,918.84,665.6
2017,6,18,10,30,831.0,141.0,4.6,34.0,875.0,940.51,676.86
2017,6,18,10,45,837.5,142.0,4.6,34.5,902.0,961.07,687.84
2017,6,18,11,0,844.0,143.0,4.6,35.0,929.0,978.76,696.96
2017,6,18,11,15,848.0,144.5,4.55,35.0,948.5,991.48,704.13
2017,6,18,11,30,852.0,146.0,4.5,35.0,968.0,1001.06,709.4
2017,6,18,11,45,859.0,143.5,4.5,35.5,981.5,1006.51,710.93
2017,6,18,12,0,866.0,141.0,4.5,36.0,995.0,1008.78,710.57
2017,6,18,12,15,655.0,291.5,4.5,36.0,939.5,951.75,673.14
2017,6,18,12,30,444.0,442.0,4.5,36.0,884.0,884.15,621.94
2017,6,18,12,45,414.5,440.0,4.55,36.5,851.5,842.74,593.86
2017,6,18,13,0,385.0,438.0,4.6,37.0,819.0,802.94,566.49
2017,6,18,13,15,449.0,419.0,4.6,37.0,857.5,835.19,589.59
2017,6,18,13,30,513.0,400.0,4.6,37.0,896.0,862.08,608.66
2017,6,18,13,45,482.5,396.0,4.7,37.0,855.5,814.5,577.42
2017,6,18,14,0,452.0,392.0,4.8,37.0,815.0,767.13,546.38
2017,6,18,14,15,455.5,374.5,4.85,37.0,790.5,735.82,526.5
2017,6,18,14,30,459.0,357.0,4.9,37.0,766.0,703.12,505.33
2017,6,18,14,45,448.5,343.0,4.95,37.0,730.0,661.76,477.66
2017,6,18,15,0,438.0,329.0,5.0,37.0,694.0,620.2,449.46
2017,6,18,15,15,459.0,303.0,5.0,36.5,669.5,588.66,429.14
2017,6,18,15,30,480.0,277.0,5.0,36.0,645.0,554.45,406.3
2017,6,18,15,45,495.0,252.5,5.0,36.0,612.0,515.44,378.45
2017,6,18,16,0,510.0,228.0,5.0,36.0,579.0,474.27,348.29
2017,6,18,16,15,525.0,203.5,4.95,35.5,542.0,430.97,316.27
2017,6,18,16,30,540.0,179.0,4.9,35.0,505.0,385.6,281.56
2017,6,18,16,45,583.0,148.0,4.9,35.0,471.0,342.25,246.27
2017,6,18,17,0,626.0,117.0,4.9,35.0,437.0,293.96,205.73
2017,6,18,17,15,584.0,114.0,4.8,34.5,386.0,244.1,165.35
2017,6,18,17,30,542.0,111.0,4.7,34.0,335.0,198.75,129.02
2017,6,18,17,45,498.5,101.0,4.6,33.5,283.5,151.88,93.24
2017,6,18,18,0,455.0,91.0,4.5,33.0,232.0,109.38,64.03
2017,6,18,18,15,394.0,79.5,4.25,32.0,184.5,70.13,43.03
2017,6,18,18,30,333.0,68.0,4.0,31.0,137.0,50.07,36.14
2017,6,18,18,45,244.0,53.0,3.8,30.5,95.5,40.02,27.36
2017,6,18,19,0,155.0,38.0,3.6,30.0,54.0,29.41,17.56
2017,6,18,19,15,77.5,19.0,3.5,29.5,27.0,16.07,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,19,5,45,51.0,17.0,2.0,24.5,21.5,23.08,0.0
2017,6,19,6,0,102.0,34.0,2.2,25.0,43.0,58.31,33.22
2017,6,19,6,15,189.0,52.5,2.4,25.5,83.5,103.95,70.56
2017,6,19,6,30,276.0,71.0,2.6,26.0,124.0,162.6,117.77
2017,6,19,6,45,231.0,90.5,2.85,26.5,144.5,179.44,134.96
2017,6,19,7,0,186.0,110.0,3.1,27.0,165.0,194.45,149.15
2017,6,19,7,15,216.0,131.0,3.05,27.5,207.5,240.14,185.8
2017,6,19,7,30,246.0,152.0,3.0,28.0,250.0,288.65,223.78
2017,6,19,7,45,250.5,176.5,3.0,28.5,289.0,329.37,254.69
2017,6,19,8,0,255.0,201.0,3.0,29.0,328.0,370.0,284.68
2017,6,19,8,15,127.5,173.5,2.75,29.5,237.0,263.19,201.45
2017,6,19,8,30,0.0,146.0,2.5,30.0,146.0,142.59,105.78
2017,6,19,8,45,17.0,206.0,2.3,30.5,218.0,215.24,161.04
2017,6,19,9,0,34.0,266.0,2.1,31.0,290.0,295.9,220.15
2017,6,19,9,15,25.0,260.0,1.95,31.5,278.5,282.77,208.85
2017,6,19,9,30,16.0,254.0,1.8,32.0,267.0,263.51,193.5
2017,6,19,9,45,14.0,249.0,1.65,32.5,260.5,256.87,187.72
2017,6,19,10,0,12.0,244.0,1.5,33.0,254.0,250.18,181.93
2017,6,19,10,15,11.5,242.0,1.4,33.0,252.0,247.8,179.81
2017,6,19,10,30,11.0,240.0,1.3,33.0,250.0,245.41,177.7
2017,6,19,10,45,13.5,268.0,1.2,33.5,280.5,275.67,198.69
2017,6,19,11,0,16.0,296.0,1.1,34.0,311.0,305.92,219.16
2017,6,19,11,15,48.5,381.0,0.9,34.0,427.5,429.38,304.36
2017,6,19,11,30,81.0,466.0,0.7,34.0,544.0,547.59,381.1
2017,6,19,11,45,92.0,478.5,0.5,34.0,568.5,570.1,392.88
2017,6,19,12,0,103.0,491.0,0.3,34.0,593.0,592.08,404.72
2017,6,19,12,15,73.5,464.0,0.55,34.0,537.0,533.47,368.48
2017,6,19,12,30,44.0,437.0,0.8,34.0,481.0,475.21,331.64
2017,6,19,12,45,40.5,428.0,1.05,34.5,468.5,460.72,323.01
2017,6,19,13,0,37.0,419.0,1.3,35.0,456.0,446.21,313.71
2017,6,19,13,15,83.5,453.5,1.4,35.0,535.0,521.14,365.95
2017,6,19,13,30,130.0,488.0,1.5,35.0,614.0,594.53,415.66
2017,6,19,13,45,169.0,478.0,1.6,35.0,638.5,613.41,429.48
2017,6,19,14,0,208.0,468.0,1.7,35.0,663.0,629.67,441.92
2017,6,19,14,15,307.5,420.5,1.8,35.0,699.5,657.24,463.71
2017,6,19,14,30,407.0,373.0,1.9,35.0,736.0,677.08,480.01
2017,6,19,14,45,434.5,346.5,2.0,35.0,721.0,654.75,466.63
2017,6,19,15,0,462.0,320.0,2.1,35.0,706.0,629.33,451.12
2017,6,19,15,15,429.0,316.5,2.15,35.0,661.5,581.27,418.42
2017,6,19,15,30,396.0,313.0,2.2,35.0,617.0,537.03,387.89
2017,6,19,15,45,480.5,261.0,2.25,35.0,607.5,515.18,374.03
2017,6,19,16,0,565.0,209.0,2.3,35.0,598.0,486.47,354.03
2017,6,19,16,15,531.0,202.0,2.3,34.5,546.5,432.92,315.12
2017,6,19,16,30,497.0,195.0,2.3,34.0,495.0,382.16,277.43
2017,6,19,16,45,570.5,154.0,2.35,34.0,468.5,343.64,246.24
2017,6,19,17,0,644.0,113.0,2.4,34.0,442.0,296.55,206.64
2017,6,19,17,15,610.5,107.0,2.35,33.5,390.5,245.15,165.11
2017,6,19,17,30,577.0,101.0,2.3,33.0,339.0,197.24,126.55
2017,6,19,17,45,535.5,92.0,2.3,32.5,288.0,149.22,89.76
2017,6,19,18,0,494.0,83.0,2.3,32.0,237.0,105.97,59.98
2017,6,19,18,15,430.5,73.0,2.05,31.5,188.5,66.45,39.31
2017,6,19,18,30,367.0,63.0,1.8,31.0,140.0,46.11,32.86
2017,6,19,18,45,279.5,49.5,1.6,30.5,98.0,37.17,25.04
2017,6,19,19,0,192.0,36.0,1.4,30.0,56.0,27.73,16.29
2017,6,19,19,15,96.0,18.0,1.45,29.5,28.0,13.98,0.0
2017,6,19,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,20,5,45,89.0,15.0,2.5,23.5,23.0,25.79,0.0
2017,6,20,6,0,178.0,30.0,2.6,24.0,46.0,69.97,38.96
2017,6,20,6,15,276.0,43.5,2.7,24.5,87.0,117.25,78.44
2017,6,20,6,30,374.0,57.0,2.8,25.0,128.0,175.66,126.17
2017,6,20,6,45,445.0,65.5,2.95,26.0,177.5,231.94,173.24
2017,6,20,7,0,516.0,74.0,3.1,27.0,227.0,294.25,224.55
2017,6,20,7,15,563.5,81.0,3.15,27.5,279.0,351.28,271.31
2017,6,20,7,30,611.0,88.0,3.2,28.0,331.0,412.47,319.95
2017,6,20,7,45,646.0,93.5,3.3,29.0,384.0,468.9,362.96
2017,6,20,8,0,681.0,99.0,3.4,30.0,437.0,527.54,406.15
2017,6,20,8,15,706.5,103.5,3.45,30.5,488.5,580.78,444.73
2017,6,20,8,30,732.0,108.0,3.5,31.0,540.0,633.38,481.83
2017,6,20,8,45,493.5,204.0,3.6,31.5,506.5,588.47,443.43
2017,6,20,9,0,255.0,300.0,3.7,32.0,473.0,516.75,385.17
2017,6,20,9,15,245.0,325.0,3.75,32.5,500.5,543.62,402.61
2017,6,20,9,30,235.0,350.0,3.8,33.0,528.0,561.94,413.47
2017,6,20,9,45,289.5,357.5,3.9,33.5,588.5,630.92,461.19
2017,6,20,10,0,344.0,365.0,4.0,34.0,649.0,695.09,504.61
2017,6,20,10,15,596.5,245.5,4.0,34.5,762.0,822.34,595.99
2017,6,20,10,30,849.0,126.0,4.0,35.0,875.0,941.81,672.67
2017,6,20,10,45,501.5,296.0,4.05,35.5,742.5,801.05,574.03
2017,6,20,11,0,154.0,466.0,4.1,36.0,610.0,627.28,445.28
2017,6,20,11,15,141.0,475.5,4.1,36.0,609.5,624.05,442.99
2017,6,20,11,30,128.0,485.0,4.1,36.0,609.0,619.9,439.36
2017,6,20,11,45,243.0,467.5,4.2,36.5,706.0,720.85,509.69
2017,6,20,12,0,358.0,450.0,4.3,37.0,803.0,815.42,573.64
2017,6,20,12,15,379.0,443.0,4.3,37.0,818.5,824.96,579.81
2017,6,20,12,30,400.0,436.0,4.3,37.0,834.0,832.7,585.32
2017,6,20,12,45,317.5,466.5,4.35,37.0,782.0,774.62,544.95
2017,6,20,13,0,235.0,497.0,4.4,37.0,730.0,715.09,503.52
2017,6,20,13,15,550.0,316.0,4.45,37.0,851.5,831.18,591.41
2017,6,20,13,30,865.0,135.0,4.5,37.0,973.0,924.89,655.72
2017,6,20,13,45,860.0,134.5,4.55,37.5,953.5,896.81,636.29
2017,6,20,14,0,855.0,134.0,4.6,38.0,934.0,866.22,615.99
2017,6,20,14,15,848.5,132.5,4.6,38.0,908.0,831.07,593.76
2017,6,20,14,30,842.0,131.0,4.6,38.0,882.0,793.83,570.03
2017,6,20,14,45,833.0,129.5,4.7,38.0,849.0,752.78,543.88
2017,6,20,15,0,824.0,128.0,4.8,38.0,816.0,710.2,516.43
2017,6,20,15,15,596.5,226.0,4.75,37.5,712.0,610.15,444.22
2017,6,20,15,30,369.0,324.0,4.7,37.0,608.0,530.46,385.09
2017,6,20,15,45,572.0,220.0,4.7,37.0,630.0,531.09,388.39
2017,6,20,16,0,775.0,116.0,4.7,37.0,652.0,514.09,376.85
2017,6,20,16,15,757.5,112.5,4.6,36.5,604.0,461.57,337.07
2017,6,20,16,30,740.0,109.0,4.5,36.0,556.0,409.78,296.78
2017,6,20,16,45,717.0,104.5,4.45,35.5,505.5,353.39,252.12
2017,6,20,17,0,694.0,100.0,4.4,35.0,455.0,301.2,209.58
2017,6,20,17,15,662.5,94.5,4.3,34.5,403.0,247.98,165.97
2017,6,20,17,30,631.0,89.0,4.2,34.0,351.0,197.97,125.17
2017,6,20,17,45,587.0,82.5,4.1,34.0,298.5,148.7,86.95
2017,6,20,18,0,543.0,76.0,4.0,34.0,246.0,104.44,56.47
2017,6,20,18,15,481.0,67.5,3.65,33.0,196.0,63.05,35.24
2017,6,20,18,30,419.0,59.0,3.3,32.0,146.0,42.72,29.91
2017,6,20,18,45,324.5,47.0,2.95,31.5,102.5,35.16,23.28
2017,6,20,19,0,230.0,35.0,2.6,31.0,59.0,26.89,15.57
2017,6,20,19,15,115.0,17.5,2.55,30.5,29.5,13.56,0.0
2017,6,20,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.45,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,21,5,45,107.5,14.5,2.8,23.5,24.0,27.51,0.0
2017,6,21,6,0,215.0,29.0,3.1,24.0,48.0,75.29,41.29
2017,6,21,6,15,317.0,41.0,3.15,24.5,90.5,124.98,83.13
2017,6,21,6,30,419.0,53.0,3.2,25.0,133.0,185.57,132.88
2017,6,21,6,45,490.5,61.0,3.3,26.0,184.0,242.55,180.87
2017,6,21,7,0,562.0,69.0,3.4,27.0,235.0,306.88,234.06
2017,6,21,7,15,608.0,75.5,3.6,27.5,288.5,365.07,282.12
2017,6,21,7,30,654.0,82.0,3.8,28.0,342.0,427.21,331.91
2017,6,21,7,45,690.5,86.0,4.0,29.0,396.0,484.94,376.29
2017,6,21,8,0,727.0,90.0,4.2,30.0,450.0,543.96,420.19
2017,6,21,8,15,751.5,94.5,4.25,30.5,502.5,598.68,460.06
2017,6,21,8,30,776.0,99.0,4.3,31.0,555.0,653.86,499.15
2017,6,21,8,45,796.5,101.5,4.4,31.5,605.0,704.1,532.27
2017,6,21,9,0,817.0,104.0,4.5,32.0,655.0,753.85,564.5
2017,6,21,9,15,543.0,224.0,4.55,32.5,601.0,686.65,511.83
2017,6,21,9,30,269.0,344.0,4.6,33.0,547.0,591.29,435.84
2017,6,21,9,45,568.0,228.5,4.7,33.5,687.0,750.1,553.86
2017,6,21,10,0,867.0,113.0,4.8,34.0,827.0,907.79,659.54
2017,6,21,10,15,875.5,114.5,4.85,34.0,861.5,937.5,677.39
2017,6,21,10,30,884.0,116.0,4.9,34.0,896.0,964.54,694.26
2017,6,21,10,45,890.5,117.0,5.0,34.5,924.0,986.29,706.6
2017,6,21,11,0,897.0,118.0,5.1,35.0,952.0,1005.0,717.03
2017,6,21,11,15,901.0,119.0,5.15,35.0,972.5,1018.07,725.04
2017,6,21,11,30,905.0,120.0,5.2,35.0,993.0,1027.82,731.06
2017,6,21,11,45,906.0,122.0,5.3,35.5,1005.5,1032.21,732.59
2017,6,21,12,0,907.0,124.0,5.4,36.0,1018.0,1033.16,732.05
2017,6,21,12,15,907.5,124.0,5.45,36.0,1022.5,1028.26,729.07
2017,6,21,12,30,908.0,124.0,5.5,36.0,1027.0,1020.1,724.12
2017,6,21,12,45,690.5,278.0,5.55,36.5,963.0,954.75,680.71
2017,6,21,13,0,473.0,432.0,5.6,37.0,899.0,883.27,625.29
2017,6,21,13,15,688.5,277.0,5.6,37.0,948.5,922.74,659.44
2017,6,21,13,30,904.0,122.0,5.6,37.0,998.0,948.57,676.82
2017,6,21,13,45,730.5,238.5,5.65,37.0,937.5,885.0,635.62
2017,6,21,14,0,557.0,355.0,5.7,37.0,877.0,823.43,590.28
2017,6,21,14,15,547.5,345.5,5.7,37.0,846.5,785.69,565.4
2017,6,21,14,30,538.0,336.0,5.7,37.0,816.0,747.08,539.56
2017,6,21,14,45,518.0,324.0,5.7,37.0,772.0,697.52,505.82
2017,6,21,15,0,498.0,312.0,5.7,37.0,728.0,648.3,471.89
2017,6,21,15,15,495.0,293.0,5.7,36.5,690.0,604.65,442.6
2017,6,21,15,30,492.0,274.0,5.7,36.0,652.0,560.31,412.13
2017,6,21,15,45,351.0,295.0,5.7,36.0,557.0,474.07,348.47
2017,6,21,16,0,210.0,316.0,5.7,36.0,462.0,401.19,294.34
2017,6,21,16,15,323.0,267.5,5.7,35.5,472.5,395.8,291.32
2017,6,21,16,30,436.0,219.0,5.7,35.0,483.0,378.51,277.7
2017,6,21,16,45,480.0,184.0,5.7,34.5,450.0,337.99,245.56
2017,6,21,17,0,524.0,149.0,5.7,34.0,417.0,292.61,208.24
2017,6,21,17,15,583.0,116.0,5.55,33.5,383.5,247.17,168.88
2017,6,21,17,30,642.0,83.0,5.4,33.0,350.0,195.51,123.73
2017,6,21,17,45,592.0,79.5,5.3,32.5,298.0,147.32,86.37
2017,6,21,18,0,542.0,76.0,5.2,32.0,246.0,104.82,57.28
2017,6,21,18,15,484.0,67.0,4.95,31.0,196.5,63.11,35.37
2017,6,21,18,30,426.0,58.0,4.7,30.0,147.0,41.76,29.39
2017,6,21,18,45,340.0,46.0,4.5,29.5,103.5,34.37,22.86
2017,6,21,19,0,254.0,34.0,4.3,29.0,60.0,26.06,15.1
2017,6,21,19,15,127.0,17.0,4.1,28.5,30.0,13.14,0.0
2017,6,21,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
