Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,22,5,45,71.5,14.0,2.9,23.5,20.5,22.52,0.0
2017,6,22,6,0,143.0,28.0,3.0,24.0,41.0,61.18,33.49
2017,6,22,6,15,209.0,44.0,3.05,24.5,76.5,101.73,68.33
2017,6,22,6,30,275.0,60.0,3.1,25.0,112.0,149.72,108.03
2017,6,22,6,45,314.5,76.0,3.15,26.0,154.0,195.8,146.86
2017,6,22,7,0,354.0,92.0,3.2,27.0,196.0,245.97,188.28
2017,6,22,7,15,239.5,126.0,3.15,27.5,202.5,244.86,189.37
2017,6,22,7,30,125.0,160.0,3.1,28.0,209.0,231.06,178.5
2017,6,22,7,45,117.0,184.5,3.1,28.5,236.0,258.3,199.08
2017,6,22,8,0,109.0,209.0,3.1,29.0,263.0,284.49,218.15
2017,6,22,8,15,59.5,200.0,3.0,29.5,230.0,241.36,183.58
2017,6,22,8,30,10.0,191.0,2.9,30.0,197.0,194.92,146.24
2017,6,22,8,45,134.0,245.5,2.85,30.5,335.5,353.73,267.68
2017,6,22,9,0,258.0,300.0,2.8,31.0,474.0,518.82,387.52
2017,6,22,9,15,309.0,310.0,2.85,31.5,533.0,579.6,429.18
2017,6,22,9,30,360.0,320.0,2.9,32.0,592.0,643.0,472.33
2017,6,22,9,45,604.0,214.5,2.95,32.5,699.5,767.08,561.81
2017,6,22,10,0,848.0,109.0,3.0,33.0,807.0,886.09,638.65
2017,6,22,10,15,856.0,110.5,3.0,33.5,841.0,914.94,653.99
2017,6,22,10,30,864.0,112.0,3.0,34.0,875.0,941.16,668.24
2017,6,22,10,45,872.5,112.0,3.05,34.5,902.5,963.55,680.35
2017,6,22,11,0,881.0,112.0,3.1,35.0,930.0,983.03,690.65
2017,6,22,11,15,885.0,112.5,3.0,35.5,950.5,995.52,695.46
2017,6,22,11,30,889.0,113.0,2.9,36.0,971.0,1004.77,698.32
2017,6,22,11,45,645.5,272.5,2.85,36.5,900.0,932.23,650.46
2017,6,22,12,0,402.0,432.0,2.8,37.0,829.0,841.39,583.32
2017,6,22,12,15,357.0,457.5,2.65,37.0,811.0,817.73,566.33
2017,6,22,12,30,312.0,483.0,2.5,37.0,793.0,792.75,548.04
2017,6,22,12,45,586.0,311.5,2.4,37.5,891.5,885.56,614.44
2017,6,22,13,0,860.0,140.0,2.3,38.0,990.0,962.93,661.87
2017,6,22,13,15,858.0,139.5,2.15,38.0,979.5,943.42,648.05
2017,6,22,13,30,856.0,139.0,2.0,38.0,969.0,921.07,633.41
2017,6,22,13,45,854.5,136.5,1.85,38.5,951.0,894.52,614.95
2017,6,22,14,0,853.0,134.0,1.7,39.0,933.0,865.29,594.96
2017,6,22,14,15,847.5,132.5,1.55,39.0,907.5,831.1,573.2
2017,6,22,14,30,842.0,131.0,1.4,39.0,882.0,794.75,550.07
2017,6,22,14,45,837.5,127.0,1.25,39.0,850.5,754.83,524.62
2017,6,22,15,0,833.0,123.0,1.1,39.0,819.0,713.03,497.87
2017,6,22,15,15,823.0,120.5,1.0,38.5,780.5,667.2,468.77
2017,6,22,15,30,813.0,118.0,0.9,38.0,742.0,618.61,436.57
2017,6,22,15,45,799.5,115.0,0.8,38.0,698.5,568.08,401.33
2017,6,22,16,0,786.0,112.0,0.7,38.0,655.0,517.34,365.08
2017,6,22,16,15,768.5,108.5,0.75,38.0,607.5,464.28,327.27
2017,6,22,16,30,751.0,105.0,0.8,38.0,560.0,411.92,288.59
2017,6,22,16,45,727.0,101.0,0.85,38.0,509.0,357.66,247.32
2017,6,22,17,0,703.0,97.0,0.9,38.0,458.0,302.52,204.34
2017,6,22,17,15,524.0,122.0,1.0,37.5,374.0,237.84,158.35
2017,6,22,17,30,345.0,147.0,1.1,37.0,290.0,195.9,131.13
2017,6,22,17,45,322.5,128.0,1.2,36.5,247.0,154.81,100.67
2017,6,22,18,0,300.0,109.0,1.3,36.0,204.0,116.41,73.8
2017,6,22,18,15,266.5,90.5,1.2,35.0,162.5,80.83,52.52
2017,6,22,18,30,233.0,72.0,1.1,34.0,121.0,57.08,41.38
2017,6,22,18,45,179.0,54.0,1.05,33.0,85.0,43.66,30.04
2017,6,22,19,0,125.0,36.0,1.0,32.0,49.0,29.73,17.79
2017,6,22,19,15,62.5,18.0,1.2,31.5,24.5,15.27,0.0
2017,6,22,19,30,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.6,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.95,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,10.0,3.3,25.5,10.0,9.83,0.0
2017,6,23,6,0,0.0,20.0,3.6,26.0,20.0,19.31,8.16
2017,6,23,6,15,0.0,40.5,3.75,26.5,40.5,39.77,25.87
2017,6,23,6,30,0.0,61.0,3.9,27.0,61.0,60.31,42.92
2017,6,23,6,45,14.5,83.0,4.1,27.5,87.5,87.29,64.7
2017,6,23,7,0,29.0,105.0,4.3,28.0,114.0,118.5,89.74
2017,6,23,7,15,250.0,110.0,4.3,28.5,207.5,232.01,179.38
2017,6,23,7,30,471.0,115.0,4.3,29.0,301.0,366.77,284.77
2017,6,23,7,45,531.5,121.5,4.35,30.0,360.5,433.82,335.72
2017,6,23,8,0,592.0,128.0,4.4,31.0,420.0,503.52,387.39
2017,6,23,8,15,620.5,134.5,4.35,31.5,471.0,556.87,426.05
2017,6,23,8,30,649.0,141.0,4.3,32.0,522.0,611.31,464.48
2017,6,23,8,45,676.0,143.5,4.3,33.0,571.0,661.18,497.85
2017,6,23,9,0,703.0,146.0,4.3,34.0,620.0,711.36,530.14
2017,6,23,9,15,719.5,150.0,4.2,34.5,664.0,754.61,556.86
2017,6,23,9,30,736.0,154.0,4.1,35.0,708.0,796.81,582.4
2017,6,23,9,45,750.5,156.0,4.05,35.5,748.0,831.34,602.57
2017,6,23,10,0,765.0,158.0,4.0,36.0,788.0,866.66,623.05
2017,6,23,10,15,774.5,160.5,3.85,36.5,821.5,895.94,638.84
2017,6,23,10,30,784.0,163.0,3.7,37.0,855.0,922.89,652.91
2017,6,23,10,45,792.0,164.5,3.6,37.5,882.0,944.84,663.9
2017,6,23,11,0,800.0,166.0,3.5,38.0,909.0,964.08,673.13
2017,6,23,11,15,804.5,167.0,3.4,38.5,928.5,976.5,678.06
2017,6,23,11,30,809.0,168.0,3.3,39.0,948.0,985.91,681.19
2017,6,23,11,45,791.5,183.0,3.2,39.5,954.5,984.35,677.61
2017,6,23,12,0,774.0,198.0,3.1,40.0,961.0,979.41,672.15
2017,6,23,12,15,599.5,318.5,3.05,40.0,911.0,923.41,634.71
2017,6,23,12,30,425.0,439.0,3.0,40.0,861.0,863.08,590.86
2017,6,23,12,45,407.5,437.5,2.95,40.0,841.5,834.1,572.54
2017,6,23,13,0,390.0,436.0,2.9,40.0,822.0,806.49,554.76
2017,6,23,13,15,406.0,427.0,2.95,40.0,824.5,802.31,553.15
2017,6,23,13,30,422.0,418.0,3.0,40.0,827.0,796.89,550.57
2017,6,23,13,45,431.5,405.5,3.05,40.5,817.0,779.25,539.03
2017,6,23,14,0,441.0,393.0,3.1,41.0,807.0,759.84,526.4
2017,6,23,14,15,449.5,376.0,3.15,40.5,787.5,733.6,511.54
2017,6,23,14,30,458.0,359.0,3.2,40.0,768.0,705.64,495.31
2017,6,23,14,45,496.5,330.0,3.3,40.0,758.0,687.51,485.07
2017,6,23,15,0,535.0,301.0,3.4,40.0,748.0,665.3,471.7
2017,6,23,15,15,595.0,250.0,3.45,40.0,725.5,632.63,451.42
2017,6,23,15,30,655.0,199.0,3.5,40.0,703.0,593.85,426.22
2017,6,23,15,45,632.0,196.5,3.6,40.0,659.5,545.17,391.93
2017,6,23,16,0,609.0,194.0,3.7,40.0,616.0,497.58,357.63
2017,6,23,16,15,586.5,187.0,3.75,39.5,569.0,447.46,321.42
2017,6,23,16,30,564.0,180.0,3.8,39.0,522.0,398.9,285.34
2017,6,23,16,45,530.5,173.5,3.85,38.5,472.5,348.21,246.96
2017,6,23,17,0,497.0,167.0,3.9,38.0,423.0,300.63,210.23
2017,6,23,17,15,460.5,156.5,3.9,37.5,372.5,252.13,172.62
2017,6,23,17,30,424.0,146.0,3.9,37.0,322.0,207.49,138.18
2017,6,23,17,45,376.5,132.5,3.95,37.0,272.0,162.7,104.92
2017,6,23,18,0,329.0,119.0,4.0,37.0,222.0,127.04,80.83
2017,6,23,18,15,271.5,101.5,3.95,36.0,175.5,89.43,58.89
2017,6,23,18,30,214.0,84.0,3.9,35.0,129.0,65.79,48.34
2017,6,23,18,45,148.0,62.0,3.85,34.5,89.0,49.61,34.65
2017,6,23,19,0,82.0,40.0,3.8,34.0,49.0,34.48,21.31
2017,6,23,19,15,41.0,20.0,3.8,33.5,24.5,17.89,0.0
2017,6,23,19,30,0.0,0.0,3.8,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.85,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,4.0,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,3.5,1.6,25.5,3.5,3.44,0.0
2017,6,24,6,0,0.0,7.0,1.7,26.0,7.0,6.74,0.0
2017,6,24,6,15,0.0,15.0,1.6,26.0,15.0,14.46,5.87
2017,6,24,6,30,0.0,23.0,1.5,26.0,23.0,22.19,12.37
2017,6,24,6,45,0.0,32.5,1.45,26.5,32.5,31.37,19.98
2017,6,24,7,0,0.0,42.0,1.4,27.0,42.0,40.56,27.48
2017,6,24,7,15,0.0,66.5,1.65,27.5,66.5,64.28,46.55
2017,6,24,7,30,0.0,91.0,1.9,28.0,91.0,88.51,65.67
2017,6,24,7,45,0.0,87.0,2.2,28.5,87.0,84.3,61.96
2017,6,24,8,0,0.0,83.0,2.5,29.0,83.0,80.28,58.43
2017,6,24,8,15,0.5,122.0,2.7,29.5,122.0,119.15,88.54
2017,6,24,8,30,1.0,161.0,2.9,30.0,161.0,158.36,118.27
2017,6,24,8,45,40.5,229.0,3.1,30.5,256.5,261.32,196.71
2017,6,24,9,0,80.0,297.0,3.3,31.0,352.0,364.24,272.6
2017,6,24,9,15,114.5,326.0,3.1,31.0,410.0,431.46,320.92
2017,6,24,9,30,149.0,355.0,2.9,31.0,468.0,494.11,365.08
2017,6,24,9,45,85.0,324.0,2.75,31.5,389.5,402.12,296.25
2017,6,24,10,0,21.0,293.0,2.6,32.0,311.0,307.47,225.13
2017,6,24,10,15,23.5,315.0,2.3,32.0,336.0,332.03,242.47
2017,6,24,10,30,26.0,337.0,2.0,32.0,361.0,363.42,263.96
2017,6,24,10,45,48.0,386.0,1.75,32.5,430.5,434.7,312.93
2017,6,24,11,0,70.0,435.0,1.5,33.0,500.0,506.3,360.12
2017,6,24,11,15,70.5,446.0,1.35,33.0,513.0,517.6,366.19
2017,6,24,11,30,71.0,457.0,1.2,33.0,526.0,528.53,372.31
2017,6,24,11,45,109.0,479.0,1.05,33.5,586.5,587.74,410.46
2017,6,24,12,0,147.0,501.0,0.9,34.0,647.0,651.42,449.66
2017,6,24,12,15,158.0,504.0,1.05,33.5,661.5,662.37,458.52
2017,6,24,12,30,169.0,507.0,1.2,33.0,676.0,672.33,467.27
2017,6,24,12,45,118.5,487.5,1.4,32.5,606.0,599.11,420.57
2017,6,24,13,0,68.0,468.0,1.6,32.0,536.0,524.29,371.65
2017,6,24,13,15,120.0,480.0,1.8,31.5,597.5,583.6,415.47
2017,6,24,13,30,172.0,492.0,2.0,31.0,659.0,637.37,454.44
2017,6,24,13,45,188.5,480.5,2.2,31.0,660.0,633.74,453.39
2017,6,24,14,0,205.0,469.0,2.4,31.0,661.0,628.72,451.7
2017,6,24,14,15,155.5,451.5,2.45,30.5,595.0,561.77,406.31
2017,6,24,14,30,106.0,434.0,2.5,30.0,529.0,498.65,362.97
2017,6,24,14,45,109.5,417.5,2.6,29.5,512.5,479.7,351.49
2017,6,24,15,0,113.0,401.0,2.7,29.0,496.0,458.68,338.13
2017,6,24,15,15,94.5,374.5,2.75,28.5,451.5,416.46,308.8
2017,6,24,15,30,76.0,348.0,2.8,28.0,407.0,374.31,279.16
2017,6,24,15,45,146.0,331.5,2.9,28.0,436.0,391.61,293.52
2017,6,24,16,0,216.0,315.0,3.0,28.0,465.0,404.06,303.37
2017,6,24,16,15,262.0,282.5,3.05,28.0,451.0,380.68,286.08
2017,6,24,16,30,308.0,250.0,3.1,28.0,437.0,355.26,266.4
2017,6,24,16,45,272.5,231.5,3.2,28.0,385.5,306.76,229.18
2017,6,24,17,0,237.0,213.0,3.3,28.0,334.0,261.96,194.58
2017,6,24,17,15,211.5,190.0,3.35,27.5,289.5,223.51,164.88
2017,6,24,17,30,186.0,167.0,3.4,27.0,245.0,184.44,134.71
2017,6,24,17,45,163.5,146.0,3.45,27.0,207.0,150.41,108.47
2017,6,24,18,0,141.0,125.0,3.5,27.0,169.0,119.06,85.14
2017,6,24,18,15,117.0,102.5,3.5,26.5,134.5,89.31,64.4
2017,6,24,18,30,93.0,80.0,3.5,26.0,100.0,66.38,50.78
2017,6,24,18,45,59.5,58.0,3.55,26.0,69.5,49.19,35.67
2017,6,24,19,0,26.0,36.0,3.6,26.0,39.0,32.93,20.95
2017,6,24,19,15,13.0,18.0,3.6,25.5,19.5,17.07,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,45,65.5,15.0,3.65,22.5,20.5,22.6,0.0
2017,6,25,6,0,131.0,30.0,3.7,23.0,41.0,61.02,33.22
2017,6,25,6,15,225.0,45.0,3.65,23.0,80.0,106.05,71.44
2017,6,25,6,30,319.0,60.0,3.6,23.0,119.0,161.65,117.16
2017,6,25,6,45,207.0,85.0,3.55,23.0,128.5,164.11,124.86
2017,6,25,7,0,95.0,110.0,3.5,23.0,138.0,153.73,119.47
2017,6,25,7,15,47.5,118.0,3.45,23.5,132.0,141.07,109.69
2017,6,25,7,30,0.0,126.0,3.4,24.0,126.0,124.1,95.49
2017,6,25,7,45,5.0,145.5,3.4,24.5,148.0,146.16,112.68
2017,6,25,8,0,10.0,165.0,3.4,25.0,170.0,168.7,129.95
2017,6,25,8,15,39.0,205.5,3.3,25.0,228.5,233.84,180.98
2017,6,25,8,30,68.0,246.0,3.2,25.0,287.0,297.59,229.9
2017,6,25,8,45,114.5,277.0,3.15,25.5,351.5,372.66,286.38
2017,6,25,9,0,161.0,308.0,3.1,26.0,416.0,445.17,339.58
2017,6,25,9,15,216.5,324.5,3.0,26.5,480.5,512.62,388.16
2017,6,25,9,30,272.0,341.0,2.9,27.0,545.0,590.27,442.65
2017,6,25,9,45,278.0,360.5,2.85,27.5,579.0,623.51,463.65
2017,6,25,10,0,284.0,380.0,2.8,28.0,613.0,656.02,484.06
2017,6,25,10,15,307.5,377.0,2.75,28.5,639.5,680.53,499.6
2017,6,25,10,30,331.0,374.0,2.7,29.0,666.0,704.99,514.99
2017,6,25,10,45,589.5,250.5,2.65,29.5,790.0,840.81,612.18
2017,6,25,11,0,848.0,127.0,2.6,30.0,914.0,965.64,690.81
2017,6,25,11,15,853.0,128.0,2.6,30.0,934.5,979.33,697.72
2017,6,25,11,30,858.0,129.0,2.6,30.0,955.0,989.9,703.76
2017,6,25,11,45,820.5,159.0,2.6,30.5,958.0,989.22,701.4
2017,6,25,12,0,783.0,189.0,2.6,31.0,961.0,979.66,693.67
2017,6,25,12,15,609.5,312.0,2.6,31.0,915.0,927.3,658.23
2017,6,25,12,30,436.0,435.0,2.6,31.0,869.0,870.34,615.56
2017,6,25,12,45,448.0,433.0,2.6,31.5,877.5,871.47,615.78
2017,6,25,13,0,460.0,431.0,2.6,32.0,886.0,870.61,614.28
2017,6,25,13,15,297.0,460.0,2.55,32.0,752.5,732.24,519.96
2017,6,25,13,30,134.0,489.0,2.5,32.0,619.0,599.74,427.5
2017,6,25,13,45,294.5,439.0,2.5,32.0,717.5,689.22,493.66
2017,6,25,14,0,455.0,389.0,2.5,32.0,816.0,768.68,550.15
2017,6,25,14,15,615.0,279.0,2.45,32.0,838.5,779.48,561.7
2017,6,25,14,30,775.0,169.0,2.4,32.0,861.0,779.22,564.62
2017,6,25,14,45,731.5,188.0,2.4,32.0,821.5,732.76,533.81
2017,6,25,15,0,688.0,207.0,2.4,32.0,782.0,687.75,502.47
2017,6,25,15,15,674.5,202.5,2.4,31.5,744.5,642.82,472.47
2017,6,25,15,30,661.0,198.0,2.4,31.0,707.0,597.58,441.46
2017,6,25,15,45,649.5,189.5,2.4,31.0,665.0,549.74,407.02
2017,6,25,16,0,638.0,181.0,2.4,31.0,623.0,501.86,371.68
2017,6,25,16,15,616.0,175.0,2.4,30.5,576.5,451.41,334.2
2017,6,25,16,30,594.0,169.0,2.4,30.0,530.0,402.42,296.73
2017,6,25,16,45,567.5,160.5,2.4,30.0,480.5,351.18,256.15
2017,6,25,17,0,541.0,152.0,2.4,30.0,431.0,302.24,216.62
2017,6,25,17,15,506.0,142.5,2.2,29.5,380.5,252.61,176.69
2017,6,25,17,30,471.0,133.0,2.0,29.0,330.0,206.63,139.86
2017,6,25,17,45,421.5,122.0,1.85,29.0,279.0,161.05,104.94
2017,6,25,18,0,372.0,111.0,1.7,29.0,228.0,121.04,76.92
2017,6,25,18,15,314.0,95.5,1.55,28.5,181.0,82.68,54.28
2017,6,25,18,30,256.0,80.0,1.4,28.0,134.0,62.94,47.43
2017,6,25,18,45,182.5,60.0,1.25,27.5,93.0,48.16,34.58
2017,6,25,19,0,109.0,40.0,1.1,27.0,52.0,32.81,20.79
2017,6,25,19,15,54.5,20.0,1.15,26.5,26.0,16.89,0.0
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,5,45,34.5,14.0,1.65,23.5,17.0,17.87,0.0
2017,6,26,6,0,69.0,28.0,1.9,24.0,34.0,44.84,23.59
2017,6,26,6,15,124.5,47.0,1.9,24.0,66.5,81.88,55.34
2017,6,26,6,30,180.0,66.0,1.9,24.0,99.0,124.76,90.59
2017,6,26,6,45,218.5,84.5,1.95,24.5,138.5,167.32,126.18
2017,6,26,7,0,257.0,103.0,2.0,25.0,178.0,213.93,164.65
2017,6,26,7,15,282.5,122.0,1.95,25.5,220.0,259.12,201.26
2017,6,26,7,30,308.0,141.0,1.9,26.0,262.0,306.6,238.63
2017,6,26,7,45,259.0,172.0,1.85,26.5,284.0,328.02,254.37
2017,6,26,8,0,210.0,203.0,1.8,27.0,306.0,338.51,260.95
2017,6,26,8,15,235.0,225.0,1.75,27.5,353.0,392.94,300.76
2017,6,26,8,30,260.0,247.0,1.7,28.0,400.0,443.62,336.64
2017,6,26,8,45,263.5,271.0,1.7,29.0,437.5,482.08,361.88
2017,6,26,9,0,267.0,295.0,1.7,30.0,475.0,520.02,386.13
2017,6,26,9,15,224.5,324.5,1.75,30.0,483.0,519.03,383.43
2017,6,26,9,30,182.0,354.0,1.8,30.0,491.0,520.87,382.74
2017,6,26,9,45,91.0,247.0,1.9,30.5,315.5,334.02,247.75
2017,6,26,10,0,0.0,140.0,2.0,31.0,140.0,136.21,98.64
2017,6,26,10,15,1.5,144.5,2.05,31.0,146.0,142.03,103.27
2017,6,26,10,30,3.0,149.0,2.1,31.0,152.0,147.91,107.59
2017,6,26,10,45,97.0,306.0,2.2,31.5,396.5,406.64,299.13
2017,6,26,11,0,191.0,463.0,2.3,32.0,641.0,660.54,472.8
2017,6,26,11,15,514.0,304.0,2.4,32.0,796.0,830.65,594.41
2017,6,26,11,30,837.0,145.0,2.5,32.0,951.0,984.92,695.45
2017,6,26,11,45,600.0,295.5,2.6,32.5,877.0,909.8,643.83
2017,6,26,12,0,363.0,446.0,2.7,33.0,803.0,816.83,575.51
2017,6,26,12,15,234.0,471.0,2.75,33.0,701.5,705.16,499.61
2017,6,26,12,30,105.0,496.0,2.8,33.0,600.0,594.48,422.18
2017,6,26,12,45,185.0,493.0,2.9,33.0,675.5,669.55,476.09
2017,6,26,13,0,265.0,490.0,3.0,33.0,751.0,739.84,524.94
2017,6,26,13,15,536.0,328.5,3.0,33.0,850.0,831.49,594.18
2017,6,26,13,30,807.0,167.0,3.0,33.0,949.0,907.18,646.93
2017,6,26,13,45,526.5,314.5,3.05,33.0,821.0,778.24,558.64
2017,6,26,14,0,246.0,462.0,3.1,33.0,693.0,657.72,470.48
2017,6,26,14,15,514.0,311.5,3.15,33.0,776.5,727.48,526.9
2017,6,26,14,30,782.0,161.0,3.2,33.0,860.0,777.63,566.0
2017,6,26,14,45,755.5,169.5,3.25,33.0,824.0,734.54,537.64
2017,6,26,15,0,729.0,178.0,3.3,33.0,788.0,690.43,507.3
2017,6,26,15,15,646.5,214.0,3.3,32.5,736.0,635.09,468.11
2017,6,26,15,30,564.0,250.0,3.3,32.0,684.0,585.38,432.3
2017,6,26,15,45,402.0,281.0,3.35,32.0,581.5,490.31,362.69
2017,6,26,16,0,240.0,312.0,3.4,32.0,479.0,414.5,306.44
2017,6,26,16,15,285.5,278.5,3.4,31.5,463.0,388.85,288.51
2017,6,26,16,30,331.0,245.0,3.4,31.0,447.0,361.19,267.81
2017,6,26,16,45,281.0,229.5,3.4,30.5,390.0,308.64,228.37
2017,6,26,17,0,231.0,214.0,3.4,30.0,333.0,261.3,192.73
2017,6,26,17,15,218.5,190.0,3.2,29.5,292.5,225.69,165.01
2017,6,26,17,30,206.0,166.0,3.0,29.0,252.0,188.04,135.61
2017,6,26,17,45,179.5,146.0,2.85,29.0,213.5,153.06,108.91
2017,6,26,18,0,153.0,126.0,2.7,29.0,175.0,121.16,85.54
2017,6,26,18,15,127.5,103.5,2.6,28.5,139.0,90.62,64.58
2017,6,26,18,30,102.0,81.0,2.5,28.0,103.0,67.11,50.95
2017,6,26,18,45,68.5,59.0,2.4,27.5,72.0,49.94,36.07
2017,6,26,19,0,35.0,37.0,2.3,27.0,41.0,33.73,21.54
2017,6,26,19,15,17.5,18.5,2.35,26.5,20.5,17.51,0.35
2017,6,26,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.5,1.75,23.0,8.5,8.36,0.0
2017,6,27,6,0,0.0,17.0,2.0,23.0,17.0,16.4,5.9
2017,6,27,6,15,0.0,33.5,2.1,23.0,33.5,32.46,20.39
2017,6,27,6,30,0.0,50.0,2.2,23.0,50.0,48.82,34.29
2017,6,27,6,45,0.0,69.5,2.3,23.5,69.5,68.22,50.44
2017,6,27,7,0,0.0,89.0,2.4,24.0,89.0,87.58,66.24
2017,6,27,7,15,0.0,85.0,2.4,24.5,85.0,82.84,62.22
2017,6,27,7,30,0.0,81.0,2.4,25.0,81.0,78.51,58.44
2017,6,27,7,45,34.5,140.5,2.45,25.5,157.5,160.7,124.18
2017,6,27,8,0,69.0,200.0,2.5,26.0,234.0,245.33,189.91
2017,6,27,8,15,42.5,201.0,2.5,26.5,223.0,231.33,177.55
2017,6,27,8,30,16.0,202.0,2.5,27.0,212.0,210.3,159.93
2017,6,27,8,45,108.0,253.5,2.5,27.5,326.0,342.85,261.62
2017,6,27,9,0,200.0,305.0,2.5,28.0,440.0,472.05,356.53
2017,6,27,9,15,232.5,323.5,2.55,28.5,490.5,524.39,392.7
2017,6,27,9,30,265.0,342.0,2.6,29.0,541.0,585.25,434.44
2017,6,27,9,45,296.5,354.5,2.65,29.5,589.0,633.27,466.64
2017,6,27,10,0,328.0,367.0,2.7,30.0,637.0,682.07,498.92
2017,6,27,10,15,275.5,398.0,2.75,30.0,631.0,672.61,489.82
2017,6,27,10,30,223.0,429.0,2.8,30.0,625.0,652.59,474.01
2017,6,27,10,45,218.5,445.0,2.9,30.5,642.0,667.39,482.71
2017,6,27,11,0,214.0,461.0,3.0,31.0,659.0,681.07,490.42
2017,6,27,11,15,263.0,463.0,3.05,31.0,712.0,738.45,529.89
2017,6,27,11,30,312.0,465.0,3.1,31.0,765.0,789.07,564.26
2017,6,27,11,45,250.5,483.0,3.2,31.5,726.0,744.42,531.42
2017,6,27,12,0,189.0,501.0,3.3,32.0,687.0,693.61,494.93
2017,6,27,12,15,513.0,326.0,3.35,32.0,835.0,846.3,608.29
2017,6,27,12,30,837.0,151.0,3.4,32.0,983.0,977.21,696.42
2017,6,27,12,45,447.5,304.0,3.45,32.5,749.0,745.21,537.98
2017,6,27,13,0,58.0,457.0,3.5,33.0,515.0,504.06,360.84
2017,6,27,13,15,445.5,302.5,3.55,33.0,735.5,721.32,524.1
2017,6,27,13,30,833.0,148.0,3.6,33.0,956.0,910.1,653.24
2017,6,27,13,45,491.5,309.5,3.7,33.0,784.0,742.49,537.24
2017,6,27,14,0,150.0,471.0,3.8,33.0,612.0,583.58,419.65
2017,6,27,14,15,131.5,454.0,3.85,32.5,575.0,544.56,394.26
2017,6,27,14,30,113.0,437.0,3.9,32.0,538.0,506.57,368.69
2017,6,27,14,45,455.0,287.5,3.95,32.0,671.5,617.88,456.71
2017,6,27,15,0,797.0,138.0,4.0,32.0,805.0,703.01,522.65
2017,6,27,15,15,400.0,153.0,4.0,31.5,488.0,412.68,311.68
2017,6,27,15,30,3.0,168.0,4.0,31.0,171.0,163.62,120.06
2017,6,27,15,45,9.0,201.0,4.05,31.0,208.0,197.81,146.62
2017,6,27,16,0,15.0,234.0,4.1,31.0,245.0,230.69,171.7
2017,6,27,16,15,300.5,199.5,4.05,30.5,383.5,326.23,245.22
2017,6,27,16,30,586.0,165.0,4.0,30.0,522.0,396.16,294.82
2017,6,27,16,45,469.0,179.0,4.0,30.0,448.5,331.69,244.43
2017,6,27,17,0,352.0,193.0,4.0,30.0,375.0,282.01,206.29
2017,6,27,17,15,216.5,180.5,3.85,29.5,288.5,213.73,156.09
2017,6,27,17,30,81.0,168.0,3.7,29.0,202.0,167.77,124.59
2017,6,27,17,45,74.0,144.5,3.6,28.5,172.0,140.03,103.38
2017,6,27,18,0,67.0,121.0,3.5,28.0,142.0,113.33,83.07
2017,6,27,18,15,235.5,90.5,3.15,27.5,144.0,80.8,54.62
2017,6,27,18,30,404.0,60.0,2.8,27.0,146.0,43.33,31.14
2017,6,27,18,45,320.5,47.5,2.45,26.5,103.5,35.44,24.13
2017,6,27,19,0,237.0,35.0,2.1,26.0,61.0,26.79,16.06
2017,6,27,19,15,118.5,17.5,2.0,25.5,30.5,13.5,0.0
2017,6,27,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,28,5,45,77.0,14.5,2.1,22.5,20.5,23.27,0.0
2017,6,28,6,0,154.0,29.0,2.3,23.0,41.0,63.07,32.82
2017,6,28,6,15,254.5,42.5,2.35,23.0,81.5,109.42,72.8
2017,6,28,6,30,355.0,56.0,2.4,23.0,122.0,166.64,119.77
2017,6,28,6,45,177.5,61.0,2.5,23.5,94.0,127.07,95.12
2017,6,28,7,0,0.0,66.0,2.6,24.0,66.0,64.04,47.03
2017,6,28,7,15,292.5,79.5,2.6,24.5,193.5,221.91,173.88
2017,6,28,7,30,585.0,93.0,2.6,25.0,321.0,401.04,314.3
2017,6,28,7,45,310.5,140.0,2.65,26.0,262.5,321.51,251.44
2017,6,28,8,0,36.0,187.0,2.7,27.0,204.0,211.63,162.27
2017,6,28,8,15,114.0,221.0,2.7,27.5,286.0,304.41,234.22
2017,6,28,8,30,192.0,255.0,2.7,28.0,368.0,398.79,304.96
2017,6,28,8,45,240.5,272.5,2.7,28.5,426.0,466.57,353.87
2017,6,28,9,0,289.0,290.0,2.7,29.0,484.0,531.52,399.81
2017,6,28,9,15,277.0,315.5,2.75,29.5,512.5,558.74,416.79
2017,6,28,9,30,265.0,341.0,2.8,30.0,541.0,584.13,432.4
2017,6,28,9,45,543.5,233.0,2.85,30.5,670.0,729.28,539.28
2017,6,28,10,0,822.0,125.0,2.9,31.0,799.0,877.64,638.08
2017,6,28,10,15,572.0,265.0,2.9,31.0,743.5,818.13,594.18
2017,6,28,10,30,322.0,405.0,2.9,31.0,688.0,728.54,525.79
2017,6,28,10,45,300.5,426.0,2.95,31.5,697.0,733.75,527.54
2017,6,28,11,0,279.0,447.0,3.0,32.0,706.0,736.9,527.31
2017,6,28,11,15,162.0,434.5,3.05,32.5,585.5,603.12,433.12
2017,6,28,11,30,45.0,422.0,3.1,33.0,465.0,467.1,335.33
2017,6,28,11,45,45.0,428.5,3.15,33.5,472.5,472.67,338.93
2017,6,28,12,0,45.0,435.0,3.2,34.0,480.0,477.96,341.76
2017,6,28,12,15,130.5,469.5,3.2,34.0,599.5,600.81,428.37
2017,6,28,12,30,216.0,504.0,3.2,34.0,719.0,716.14,506.87
2017,6,28,12,45,124.0,454.0,3.25,34.0,578.0,571.79,407.54
2017,6,28,13,0,32.0,404.0,3.3,34.0,437.0,427.04,305.79
2017,6,28,13,15,458.0,262.0,3.3,34.0,707.0,693.69,504.27
2017,6,28,13,30,884.0,120.0,3.3,34.0,977.0,930.68,662.34
2017,6,28,13,45,880.5,119.0,3.3,34.5,958.5,903.3,642.05
2017,6,28,14,0,877.0,118.0,3.3,35.0,940.0,873.25,622.07
2017,6,28,14,15,871.5,116.5,3.3,35.0,914.5,838.51,600.31
2017,6,28,14,30,866.0,115.0,3.3,35.0,889.0,801.53,576.94
2017,6,28,14,45,570.0,254.0,3.35,35.0,756.0,673.48,488.27
2017,6,28,15,0,274.0,393.0,3.4,35.0,623.0,565.67,408.0
2017,6,28,15,15,493.0,283.0,3.4,34.5,672.5,596.53,435.63
2017,6,28,15,30,712.0,173.0,3.4,34.0,722.0,607.78,447.64
2017,6,28,15,45,567.5,219.0,3.4,34.0,640.0,530.59,390.39
2017,6,28,16,0,423.0,265.0,3.4,34.0,558.0,465.17,341.58
2017,6,28,16,15,530.5,209.0,3.4,33.5,549.5,442.52,325.52
2017,6,28,16,30,638.0,153.0,3.4,33.0,541.0,407.78,298.54
2017,6,28,16,45,612.0,146.0,3.4,33.0,491.0,355.67,257.11
2017,6,28,17,0,586.0,139.0,3.4,33.0,441.0,305.84,216.73
2017,6,28,17,15,551.0,130.5,3.35,32.5,389.5,254.81,175.72
2017,6,28,17,30,516.0,122.0,3.3,32.0,338.0,207.43,137.72
2017,6,28,17,45,469.5,112.0,3.25,31.5,287.0,160.6,101.87
2017,6,28,18,0,423.0,102.0,3.2,31.0,236.0,118.98,72.78
2017,6,28,18,15,362.0,88.5,3.0,30.5,188.0,79.28,49.9
2017,6,28,18,30,301.0,75.0,2.8,30.0,140.0,55.37,40.76
2017,6,28,18,45,225.0,57.5,2.65,29.5,98.0,43.46,30.41
2017,6,28,19,0,149.0,40.0,2.5,29.0,56.0,32.83,20.64
2017,6,28,19,15,74.5,20.0,2.6,28.5,28.0,16.89,0.38
2017,6,28,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,5,45,56.0,14.5,1.55,24.5,19.0,20.76,0.0
2017,6,29,6,0,112.0,29.0,1.8,25.0,38.0,53.03,26.71
2017,6,29,6,15,204.5,46.0,1.9,25.5,77.5,101.76,67.63
2017,6,29,6,30,297.0,63.0,2.0,26.0,117.0,157.59,112.53
2017,6,29,6,45,379.0,73.0,2.1,26.5,166.0,212.51,157.77
2017,6,29,7,0,461.0,83.0,2.2,27.0,215.0,276.22,209.85
2017,6,29,7,15,511.5,91.5,2.3,27.5,267.0,335.01,257.58
2017,6,29,7,30,562.0,100.0,2.4,28.0,319.0,396.52,306.19
2017,6,29,7,45,358.0,153.0,2.5,28.5,300.0,366.99,283.25
2017,6,29,8,0,154.0,206.0,2.6,29.0,281.0,307.87,235.92
2017,6,29,8,15,206.5,226.0,2.65,29.5,339.5,369.44,282.3
2017,6,29,8,30,259.0,246.0,2.7,30.0,398.0,441.47,334.87
2017,6,29,8,45,278.5,267.0,2.8,30.5,443.0,488.47,367.72
2017,6,29,9,0,298.0,288.0,2.9,31.0,488.0,536.24,400.61
2017,6,29,9,15,308.0,308.0,2.95,31.5,527.5,575.83,426.83
2017,6,29,9,30,318.0,328.0,3.0,32.0,567.0,615.09,452.43
2017,6,29,9,45,571.5,227.0,3.05,32.5,685.0,749.99,550.19
2017,6,29,10,0,825.0,126.0,3.1,33.0,803.0,881.15,636.32
2017,6,29,10,15,834.0,128.0,3.15,33.5,837.0,911.09,652.67
2017,6,29,10,30,843.0,130.0,3.2,34.0,871.0,938.53,668.08
2017,6,29,10,45,851.5,130.0,3.3,34.5,899.0,960.76,680.46
2017,6,29,11,0,860.0,130.0,3.4,35.0,927.0,980.17,691.09
2017,6,29,11,15,864.5,131.0,3.45,35.0,947.5,993.65,699.13
2017,6,29,11,30,869.0,132.0,3.5,35.0,968.0,1003.96,705.32
2017,6,29,11,45,875.5,130.0,3.55,35.5,982.0,1010.05,707.51
2017,6,29,12,0,882.0,128.0,3.6,36.0,996.0,1012.89,707.81
2017,6,29,12,15,883.0,128.0,3.6,36.0,1001.0,1008.94,705.12
2017,6,29,12,30,884.0,128.0,3.6,36.0,1006.0,1001.79,700.58
2017,6,29,12,45,883.5,128.0,3.65,36.5,1003.0,990.08,692.19
2017,6,29,13,0,883.0,128.0,3.7,37.0,1000.0,975.34,682.03
2017,6,29,13,15,881.0,127.5,3.7,37.0,989.5,955.69,669.97
2017,6,29,13,30,879.0,127.0,3.7,37.0,979.0,933.11,656.13
2017,6,29,13,45,875.5,125.5,3.7,37.0,960.5,905.39,639.02
2017,6,29,14,0,872.0,124.0,3.7,37.0,942.0,875.01,620.19
2017,6,29,14,15,866.0,122.5,3.7,37.0,916.5,840.02,598.3
2017,6,29,14,30,860.0,121.0,3.7,37.0,891.0,802.82,574.85
2017,6,29,14,45,852.5,119.0,3.75,37.0,858.5,761.99,549.0
2017,6,29,15,0,845.0,117.0,3.8,37.0,826.0,719.43,521.74
2017,6,29,15,15,835.0,115.0,3.85,37.0,787.5,673.67,491.23
2017,6,29,15,30,825.0,113.0,3.9,37.0,749.0,626.81,458.19
2017,6,29,15,45,809.5,111.0,3.95,37.0,704.5,573.76,420.01
2017,6,29,16,0,794.0,109.0,4.0,37.0,660.0,522.42,381.98
2017,6,29,16,15,566.0,177.0,4.05,36.5,555.5,430.82,314.25
2017,6,29,16,30,338.0,245.0,4.1,36.0,451.0,364.87,265.57
2017,6,29,16,45,522.5,171.0,4.15,36.0,456.5,345.22,248.04
2017,6,29,17,0,707.0,97.0,4.2,36.0,462.0,307.1,213.32
2017,6,29,17,15,675.5,92.0,4.15,35.5,409.0,253.4,169.46
2017,6,29,17,30,644.0,87.0,4.1,35.0,356.0,202.86,128.26
2017,6,29,17,45,595.5,81.5,4.1,34.5,303.0,152.73,89.6
2017,6,29,18,0,547.0,76.0,4.1,34.0,250.0,108.11,58.7
2017,6,29,18,15,484.5,68.0,4.1,33.0,200.0,66.47,36.56
2017,6,29,18,30,422.0,60.0,4.1,32.0,150.0,43.3,30.41
2017,6,29,18,45,319.0,49.0,4.1,31.5,105.5,36.62,24.52
2017,6,29,19,0,216.0,38.0,4.1,31.0,61.0,29.24,17.59
2017,6,29,19,15,108.0,19.0,4.15,30.5,30.5,14.72,0.0
2017,6,29,19,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.5,3.75,25.5,19.5,21.39,0.0
2017,6,30,6,0,124.0,29.0,3.9,26.0,39.0,57.39,28.66
2017,6,30,6,15,226.0,44.0,4.15,26.5,79.0,104.23,68.55
2017,6,30,6,30,328.0,59.0,4.4,27.0,119.0,161.7,114.78
2017,6,30,6,45,172.5,79.5,4.7,27.5,112.0,145.59,108.49
2017,6,30,7,0,17.0,100.0,5.0,28.0,105.0,105.82,79.65
2017,6,30,7,15,28.5,123.0,5.1,28.5,133.5,137.96,105.23
2017,6,30,7,30,40.0,146.0,5.2,29.0,162.0,168.62,129.2
2017,6,30,7,45,66.5,174.5,5.3,29.5,205.5,214.52,164.86
2017,6,30,8,0,93.0,203.0,5.4,30.0,249.0,262.88,201.89
2017,6,30,8,15,124.0,229.5,5.4,30.5,298.0,319.9,244.91
2017,6,30,8,30,155.0,256.0,5.4,31.0,347.0,374.19,285.12
2017,6,30,8,45,462.0,186.0,5.4,31.5,489.0,543.59,416.19
2017,6,30,9,0,769.0,116.0,5.4,32.0,631.0,725.81,549.42
2017,6,30,9,15,396.5,197.0,5.4,32.5,463.5,537.33,406.74
2017,6,30,9,30,24.0,278.0,5.4,33.0,296.0,294.56,217.57
2017,6,30,9,45,190.0,317.5,5.4,33.5,472.5,494.12,367.31
2017,6,30,10,0,356.0,357.0,5.4,34.0,649.0,696.73,511.33
2017,6,30,10,15,595.0,245.5,5.4,34.0,757.5,819.49,601.44
2017,6,30,10,30,834.0,134.0,5.4,34.0,866.0,933.96,678.24
2017,6,30,10,45,836.5,138.0,5.4,34.5,892.5,954.33,688.74
2017,6,30,11,0,839.0,142.0,5.4,35.0,919.0,971.68,697.77
2017,6,30,11,15,519.5,313.5,5.4,35.5,798.0,845.93,608.71
2017,6,30,11,30,200.0,485.0,5.4,36.0,677.0,692.18,493.22
2017,6,30,11,45,151.5,487.5,5.4,36.5,634.5,644.92,459.01
2017,6,30,12,0,103.0,490.0,5.4,37.0,592.0,591.57,420.15
2017,6,30,12,15,134.5,498.5,5.4,37.0,632.0,634.0,449.99
2017,6,30,12,30,166.0,507.0,5.4,37.0,672.0,669.98,474.98
2017,6,30,12,45,493.0,337.5,5.4,37.0,825.5,823.22,588.97
2017,6,30,13,0,820.0,168.0,5.4,37.0,979.0,957.9,681.63
2017,6,30,13,15,493.0,330.0,5.4,37.0,816.5,793.44,568.02
2017,6,30,13,30,166.0,492.0,5.4,37.0,654.0,632.64,449.56
2017,6,30,13,45,480.0,332.0,5.45,37.0,785.5,754.53,543.45
2017,6,30,14,0,794.0,172.0,5.5,37.0,917.0,855.29,616.59
2017,6,30,14,15,787.0,170.0,5.45,36.5,891.0,820.74,594.63
2017,6,30,14,30,780.0,168.0,5.4,36.0,865.0,784.31,571.89
2017,6,30,14,45,731.0,189.5,5.4,36.0,824.0,735.87,539.15
2017,6,30,15,0,682.0,211.0,5.4,36.0,783.0,689.22,505.75
2017,6,30,15,15,668.0,207.0,5.4,35.5,745.0,644.67,475.32
2017,6,30,15,30,654.0,203.0,5.4,35.0,707.0,599.86,443.97
2017,6,30,15,45,496.0,247.5,5.4,35.0,617.0,515.78,381.21
2017,6,30,16,0,338.0,292.0,5.4,35.0,527.0,446.87,329.28
2017,6,30,16,15,451.5,237.0,5.35,34.5,526.5,430.21,317.65
2017,6,30,16,30,565.0,182.0,5.3,34.0,526.0,403.75,296.78
2017,6,30,16,45,538.0,173.0,5.25,34.0,477.0,353.07,256.53
2017,6,30,17,0,511.0,164.0,5.2,34.0,428.0,304.81,217.65
2017,6,30,17,15,472.5,154.5,5.1,33.5,377.5,255.7,178.61
2017,6,30,17,30,434.0,145.0,5.0,33.0,327.0,210.64,143.02
2017,6,30,17,45,393.0,130.5,4.9,32.5,277.5,165.19,108.35
2017,6,30,18,0,352.0,116.0,4.8,32.0,228.0,124.41,79.51
2017,6,30,18,15,287.5,100.5,4.6,31.5,180.5,90.52,60.13
2017,6,30,18,30,223.0,85.0,4.4,31.0,133.0,66.52,49.83
2017,6,30,18,45,155.0,64.0,4.2,30.5,93.0,51.1,36.56
2017,6,30,19,0,87.0,43.0,4.0,30.0,53.0,36.75,23.65
2017,6,30,19,15,43.5,21.5,3.95,29.5,26.5,19.12,1.29
2017,6,30,19,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,5,45,7.0,13.0,2.75,25.5,14.0,13.58,0.0
2017,7,1,6,0,14.0,26.0,2.9,26.0,28.0,28.89,13.02
2017,7,1,6,15,67.0,53.0,2.95,26.0,64.5,73.15,49.67
2017,7,1,6,30,120.0,80.0,3.0,26.0,101.0,120.41,87.76
2017,7,1,6,45,190.5,99.5,3.15,26.5,147.0,173.81,130.74
2017,7,1,7,0,261.0,119.0,3.3,27.0,193.0,232.15,177.79
2017,7,1,7,15,145.0,130.5,3.3,27.5,173.0,201.95,155.78
2017,7,1,7,30,29.0,142.0,3.3,28.0,153.0,158.86,121.55
2017,7,1,7,45,251.5,153.5,3.3,28.5,274.0,303.11,235.52
2017,7,1,8,0,474.0,165.0,3.3,29.0,395.0,466.18,359.86
2017,7,1,8,15,507.0,173.5,3.3,29.0,445.5,518.83,398.55
2017,7,1,8,30,540.0,182.0,3.3,29.0,496.0,573.33,438.22
2017,7,1,8,45,573.0,185.5,3.35,29.5,545.0,624.02,473.69
2017,7,1,9,0,606.0,189.0,3.4,30.0,594.0,678.86,511.23
2017,7,1,9,15,626.0,194.5,3.45,30.5,639.0,723.26,540.56
2017,7,1,9,30,646.0,200.0,3.5,31.0,684.0,767.1,569.0
2017,7,1,9,45,592.0,243.0,3.6,31.5,705.0,783.86,576.64
2017,7,1,10,0,538.0,286.0,3.7,32.0,726.0,793.82,579.75
2017,7,1,10,15,524.5,309.5,3.8,32.5,754.0,818.13,593.66
2017,7,1,10,30,511.0,333.0,3.9,33.0,782.0,839.69,605.53
2017,7,1,10,45,623.0,272.0,4.0,33.5,837.0,894.67,643.89
2017,7,1,11,0,735.0,211.0,4.1,34.0,892.0,949.7,679.09
2017,7,1,11,15,741.5,213.0,4.1,34.0,913.0,964.62,687.69
2017,7,1,11,30,748.0,215.0,4.1,34.0,934.0,976.75,694.85
2017,7,1,11,45,737.0,227.0,4.2,34.5,943.5,978.67,694.7
2017,7,1,12,0,726.0,239.0,4.3,35.0,953.0,977.47,692.71
2017,7,1,12,15,727.5,239.5,4.35,35.0,958.5,974.22,690.7
2017,7,1,12,30,729.0,240.0,4.4,35.0,964.0,968.13,686.98
2017,7,1,12,45,727.5,240.5,4.45,35.5,961.5,956.36,678.31
2017,7,1,13,0,726.0,241.0,4.5,36.0,959.0,942.0,668.11
2017,7,1,13,15,723.5,240.0,4.5,36.0,948.5,922.74,655.99
2017,7,1,13,30,721.0,239.0,4.5,36.0,938.0,901.12,642.4
2017,7,1,13,45,594.5,314.0,4.5,36.0,883.5,838.61,598.79
2017,7,1,14,0,468.0,389.0,4.5,36.0,829.0,781.56,557.5
2017,7,1,14,15,582.5,308.5,4.55,36.0,840.5,783.19,562.94
2017,7,1,14,30,697.0,228.0,4.6,36.0,852.0,775.13,561.3
2017,7,1,14,45,691.5,221.5,4.65,36.0,821.0,736.35,535.23
2017,7,1,15,0,686.0,215.0,4.7,36.0,790.0,696.21,507.94
2017,7,1,15,15,672.0,210.5,4.7,36.0,752.0,651.0,476.37
2017,7,1,15,30,658.0,206.0,4.7,36.0,714.0,605.52,444.07
2017,7,1,15,45,469.0,255.5,4.75,36.0,607.0,507.6,372.18
2017,7,1,16,0,280.0,305.0,4.8,36.0,500.0,427.73,312.88
2017,7,1,16,15,432.5,241.5,4.75,35.5,517.5,425.35,312.02
2017,7,1,16,30,585.0,178.0,4.7,35.0,535.0,409.01,298.6
2017,7,1,16,45,564.0,167.0,4.7,35.0,486.0,357.81,258.17
2017,7,1,17,0,543.0,156.0,4.7,35.0,437.0,308.31,218.43
2017,7,1,17,15,504.5,147.5,4.55,34.0,385.5,258.31,179.09
2017,7,1,17,30,466.0,139.0,4.4,33.0,334.0,212.33,143.01
2017,7,1,17,45,425.5,125.0,4.3,32.5,284.0,165.59,107.25
2017,7,1,18,0,385.0,111.0,4.2,32.0,234.0,123.46,77.43
2017,7,1,18,15,318.5,97.0,3.95,31.0,185.5,85.06,55.18
2017,7,1,18,30,252.0,83.0,3.7,30.0,137.0,65.1,48.87
2017,7,1,18,45,176.5,63.5,3.5,29.5,96.0,50.75,36.43
2017,7,1,19,0,101.0,44.0,3.3,29.0,55.0,35.85,23.05
2017,7,1,19,15,50.5,22.0,3.25,28.5,27.5,18.48,1.09
2017,7,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
