Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,11,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,6.5,2.55,25.5,6.5,6.39,0.0
2017,7,12,6,0,0.0,13.0,2.7,26.0,13.0,12.54,0.0
2017,7,12,6,15,0.0,31.0,2.85,26.0,31.0,30.23,17.84
2017,7,12,6,30,0.0,49.0,3.0,26.0,49.0,48.22,33.1
2017,7,12,6,45,5.5,71.0,3.15,26.5,72.5,72.1,52.67
2017,7,12,7,0,11.0,93.0,3.3,27.0,96.0,96.47,72.45
2017,7,12,7,15,18.5,114.0,3.3,27.5,120.5,121.18,92.15
2017,7,12,7,30,26.0,135.0,3.3,28.0,145.0,150.19,114.89
2017,7,12,7,45,246.5,141.5,3.35,28.5,257.0,285.91,222.41
2017,7,12,8,0,467.0,148.0,3.4,29.0,369.0,440.82,341.49
2017,7,12,8,15,398.0,186.5,3.4,29.5,390.5,460.09,353.46
2017,7,12,8,30,329.0,225.0,3.4,30.0,412.0,465.63,355.12
2017,7,12,8,45,277.5,259.5,3.45,30.5,427.0,478.71,362.13
2017,7,12,9,0,226.0,294.0,3.5,31.0,442.0,479.82,360.16
2017,7,12,9,15,383.5,267.5,3.5,31.5,541.0,592.85,443.25
2017,7,12,9,30,541.0,241.0,3.5,32.0,640.0,717.24,530.97
2017,7,12,9,45,426.0,303.5,3.55,32.5,629.0,698.98,512.48
2017,7,12,10,0,311.0,366.0,3.6,33.0,618.0,665.67,484.52
2017,7,12,10,15,574.5,245.0,3.6,33.0,736.0,799.51,582.88
2017,7,12,10,30,838.0,124.0,3.6,33.0,854.0,926.5,666.64
2017,7,12,10,45,844.5,125.5,3.6,33.5,882.5,948.85,677.88
2017,7,12,11,0,851.0,127.0,3.6,34.0,911.0,968.31,688.01
2017,7,12,11,15,640.0,266.0,3.6,34.0,863.0,919.21,655.12
2017,7,12,11,30,429.0,405.0,3.6,34.0,815.0,851.43,603.43
2017,7,12,11,45,642.0,271.5,3.6,34.5,896.0,930.23,660.83
2017,7,12,12,0,855.0,138.0,3.6,35.0,977.0,997.84,702.03
2017,7,12,12,15,644.5,285.5,3.55,35.0,920.0,939.6,663.26
2017,7,12,12,30,434.0,433.0,3.5,35.0,863.0,869.93,610.85
2017,7,12,12,45,647.0,284.5,3.45,35.5,923.5,923.72,652.01
2017,7,12,13,0,860.0,136.0,3.4,36.0,984.0,964.43,676.66
2017,7,12,13,15,858.0,135.5,3.35,36.0,974.0,945.4,664.22
2017,7,12,13,30,856.0,135.0,3.3,36.0,964.0,923.49,650.46
2017,7,12,13,45,606.0,279.0,3.25,36.0,860.5,818.91,581.47
2017,7,12,14,0,356.0,423.0,3.2,36.0,757.0,719.18,508.8
2017,7,12,14,15,597.5,275.5,3.2,36.0,817.5,766.78,548.51
2017,7,12,14,30,839.0,128.0,3.2,36.0,878.0,796.88,571.52
2017,7,12,14,45,813.0,137.0,3.2,36.0,842.0,752.97,543.02
2017,7,12,15,0,787.0,146.0,3.2,36.0,806.0,708.42,514.26
2017,7,12,15,15,542.0,246.0,3.25,36.0,690.5,599.11,435.05
2017,7,12,15,30,297.0,346.0,3.3,36.0,575.0,509.69,368.77
2017,7,12,15,45,345.0,312.0,3.35,36.0,563.0,490.16,356.23
2017,7,12,16,0,393.0,278.0,3.4,36.0,551.0,465.64,339.12
2017,7,12,16,15,264.0,274.5,3.45,35.5,452.0,377.24,275.55
2017,7,12,16,30,135.0,271.0,3.5,35.0,353.0,304.75,223.29
2017,7,12,16,45,110.0,243.5,3.6,34.5,306.5,261.48,192.09
2017,7,12,17,0,85.0,216.0,3.7,34.0,260.0,224.37,165.1
2017,7,12,17,15,42.5,169.5,3.7,33.5,191.5,166.57,122.68
2017,7,12,17,30,0.0,123.0,3.7,33.0,123.0,116.29,85.81
2017,7,12,17,45,0.0,104.0,3.75,33.0,104.0,98.35,72.11
2017,7,12,18,0,0.0,85.0,3.8,33.0,85.0,80.53,58.25
2017,7,12,18,15,0.0,67.5,3.75,32.5,67.5,64.15,45.4
2017,7,12,18,30,0.0,50.0,3.7,32.0,50.0,47.97,34.27
2017,7,12,18,45,0.0,34.5,3.7,31.5,34.5,33.32,21.77
2017,7,12,19,0,0.0,19.0,3.7,31.0,19.0,18.33,8.81
2017,7,12,19,15,0.0,9.5,3.7,30.5,9.5,9.16,0.0
2017,7,12,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,50.0,11.0,1.15,24.5,14.0,15.89,0.0
2017,7,13,6,0,100.0,22.0,1.4,25.0,28.0,42.27,8.05
2017,7,13,6,15,210.5,37.0,1.5,25.5,66.0,90.8,57.16
2017,7,13,6,30,321.0,52.0,1.6,26.0,104.0,148.4,103.24
2017,7,13,6,45,404.5,61.0,1.75,26.5,152.5,204.69,149.82
2017,7,13,7,0,488.0,70.0,1.9,27.0,201.0,269.04,202.8
2017,7,13,7,15,540.0,77.5,1.95,27.5,253.0,326.66,250.06
2017,7,13,7,30,592.0,85.0,2.0,28.0,305.0,389.08,299.65
2017,7,13,7,45,369.5,141.0,2.1,28.5,286.0,357.27,275.5
2017,7,13,8,0,147.0,197.0,2.2,29.0,267.0,293.45,224.75
2017,7,13,8,15,216.0,215.0,2.2,29.5,331.0,362.7,277.17
2017,7,13,8,30,285.0,233.0,2.2,30.0,395.0,444.12,336.69
2017,7,13,8,45,257.0,262.5,2.25,30.5,419.0,467.02,350.86
2017,7,13,9,0,229.0,292.0,2.3,31.0,443.0,479.99,357.95
2017,7,13,9,15,517.5,202.5,2.3,31.5,575.5,639.04,475.44
2017,7,13,9,30,806.0,113.0,2.3,32.0,708.0,804.65,587.14
2017,7,13,9,45,461.5,249.0,2.3,32.5,594.5,673.17,491.2
2017,7,13,10,0,117.0,385.0,2.3,33.0,481.0,503.98,364.01
2017,7,13,10,15,481.0,254.0,2.25,33.5,669.5,720.06,521.61
2017,7,13,10,30,845.0,123.0,2.2,34.0,858.0,932.06,658.17
2017,7,13,10,45,849.5,125.5,2.2,34.5,885.5,953.68,667.44
2017,7,13,11,0,854.0,128.0,2.2,35.0,913.0,972.32,676.61
2017,7,13,11,15,625.5,270.0,2.2,35.0,852.5,909.02,635.55
2017,7,13,11,30,397.0,412.0,2.2,35.0,792.0,821.69,572.76
2017,7,13,11,45,405.5,417.0,2.25,35.5,810.0,839.39,583.53
2017,7,13,12,0,414.0,422.0,2.3,36.0,828.0,850.29,589.25
2017,7,13,12,15,637.5,280.5,2.3,36.0,909.5,927.91,645.39
2017,7,13,12,30,861.0,139.0,2.3,36.0,991.0,992.91,685.39
2017,7,13,12,45,860.0,139.0,2.35,36.5,988.5,981.24,676.72
2017,7,13,13,0,859.0,139.0,2.4,37.0,986.0,966.59,667.03
2017,7,13,13,15,856.5,138.5,2.45,37.0,975.5,947.09,655.8
2017,7,13,13,30,854.0,138.0,2.5,37.0,965.0,924.74,642.84
2017,7,13,13,45,850.0,137.0,2.55,37.0,947.0,897.78,626.97
2017,7,13,14,0,846.0,136.0,2.6,37.0,929.0,868.24,609.4
2017,7,13,14,15,840.0,134.5,2.65,37.0,903.5,834.09,588.78
2017,7,13,14,30,834.0,133.0,2.7,37.0,878.0,797.76,566.59
2017,7,13,14,45,825.0,131.5,2.8,37.0,845.5,757.14,541.62
2017,7,13,15,0,816.0,130.0,2.9,37.0,813.0,714.94,515.25
2017,7,13,15,15,495.5,248.0,2.95,37.0,657.0,569.51,411.6
2017,7,13,15,30,175.0,366.0,3.0,37.0,501.0,452.62,325.22
2017,7,13,15,45,469.0,243.5,3.1,37.0,575.5,498.95,362.78
2017,7,13,16,0,763.0,121.0,3.2,37.0,650.0,520.56,379.51
2017,7,13,16,15,556.0,181.0,3.2,36.5,551.5,432.38,314.44
2017,7,13,16,30,349.0,241.0,3.2,36.0,453.0,367.82,266.99
2017,7,13,16,45,509.5,173.5,3.25,36.0,452.0,344.58,247.24
2017,7,13,17,0,670.0,106.0,3.3,36.0,451.0,305.32,212.45
2017,7,13,17,15,528.5,122.5,3.25,35.5,375.5,243.41,165.87
2017,7,13,17,30,387.0,139.0,3.2,35.0,300.0,196.55,132.45
2017,7,13,17,45,357.0,122.5,3.2,34.5,254.5,153.5,99.71
2017,7,13,18,0,327.0,106.0,3.2,34.0,209.0,113.96,71.56
2017,7,13,18,15,285.5,89.0,2.85,33.5,166.0,77.18,49.24
2017,7,13,18,30,244.0,72.0,2.5,33.0,123.0,57.09,41.6
2017,7,13,18,45,182.5,54.0,2.2,32.5,86.0,43.66,30.09
2017,7,13,19,0,121.0,36.0,1.9,32.0,49.0,29.71,17.65
2017,7,13,19,15,60.5,18.0,1.95,31.5,24.5,15.26,0.0
2017,7,13,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.0,10.5,1.0,24.5,13.5,15.55,0.0
2017,7,14,6,0,104.0,21.0,1.2,25.0,27.0,41.54,5.73
2017,7,14,6,15,214.5,35.5,1.3,25.5,65.0,89.79,56.05
2017,7,14,6,30,325.0,50.0,1.4,26.0,103.0,146.97,101.86
2017,7,14,6,45,411.0,59.0,1.55,26.5,151.5,204.35,149.22
2017,7,14,7,0,497.0,68.0,1.7,27.0,200.0,269.91,203.11
2017,7,14,7,15,549.0,75.0,1.7,27.5,252.0,327.45,250.21
2017,7,14,7,30,601.0,82.0,1.7,28.0,304.0,389.78,299.55
2017,7,14,7,45,648.0,84.0,1.7,28.5,359.0,448.36,344.61
2017,7,14,8,0,695.0,86.0,1.7,29.0,414.0,510.45,390.73
2017,7,14,8,15,721.0,90.5,1.6,29.5,466.0,564.06,428.58
2017,7,14,8,30,747.0,95.0,1.5,30.0,518.0,619.49,466.21
2017,7,14,8,45,769.5,97.0,1.45,31.0,568.5,670.1,497.4
2017,7,14,9,0,792.0,99.0,1.4,32.0,619.0,720.53,526.94
2017,7,14,9,15,807.0,101.5,1.25,32.5,664.5,764.99,551.74
2017,7,14,9,30,822.0,104.0,1.1,33.0,710.0,804.21,572.31
2017,7,14,9,45,833.0,106.5,1.0,33.5,750.5,842.1,592.0
2017,7,14,10,0,844.0,109.0,0.9,34.0,791.0,877.93,609.84
2017,7,14,10,15,852.5,111.0,0.85,34.5,826.0,908.65,624.93
2017,7,14,10,30,861.0,113.0,0.8,35.0,861.0,936.78,638.26
2017,7,14,10,45,866.5,114.5,0.75,35.5,889.5,958.74,647.76
2017,7,14,11,0,872.0,116.0,0.7,36.0,918.0,977.7,655.47
2017,7,14,11,15,876.5,117.0,0.75,36.5,939.0,992.03,662.52
2017,7,14,11,30,881.0,118.0,0.8,37.0,960.0,1003.14,667.82
2017,7,14,11,45,880.0,121.5,0.85,37.5,972.5,1007.94,669.6
2017,7,14,12,0,879.0,125.0,0.9,38.0,985.0,1009.35,669.59
2017,7,14,12,15,879.5,125.0,0.9,38.0,990.5,1005.44,667.12
2017,7,14,12,30,880.0,125.0,0.9,38.0,996.0,998.28,662.94
2017,7,14,12,45,877.5,126.5,0.95,38.0,993.0,986.48,657.14
2017,7,14,13,0,875.0,128.0,1.0,38.0,990.0,971.65,649.65
2017,7,14,13,15,872.5,127.5,1.05,38.0,979.5,951.9,639.3
2017,7,14,13,30,870.0,127.0,1.1,38.0,969.0,929.24,627.23
2017,7,14,13,45,864.0,127.5,1.2,38.5,950.5,901.54,611.51
2017,7,14,14,0,858.0,128.0,1.3,39.0,932.0,871.31,594.1
2017,7,14,14,15,852.0,127.0,1.35,39.0,906.5,837.26,574.78
2017,7,14,14,30,846.0,126.0,1.4,39.0,881.0,800.99,553.88
2017,7,14,14,45,818.0,136.0,1.5,39.0,844.0,756.14,527.73
2017,7,14,15,0,790.0,146.0,1.6,39.0,807.0,710.9,500.82
2017,7,14,15,15,778.5,143.0,1.75,38.5,769.0,664.8,472.51
2017,7,14,15,30,767.0,140.0,1.9,38.0,731.0,617.88,442.49
2017,7,14,15,45,746.5,139.5,2.05,38.0,686.5,567.44,407.9
2017,7,14,16,0,726.0,139.0,2.2,38.0,642.0,515.34,371.05
2017,7,14,16,15,706.5,134.5,2.35,37.5,594.5,462.69,333.32
2017,7,14,16,30,687.0,130.0,2.5,37.0,547.0,411.02,294.86
2017,7,14,16,45,657.5,125.5,2.65,37.0,495.5,356.81,252.83
2017,7,14,17,0,628.0,121.0,2.8,37.0,444.0,305.17,211.78
2017,7,14,17,15,593.5,114.5,2.85,36.5,392.0,253.24,170.49
2017,7,14,17,30,559.0,108.0,2.9,36.0,340.0,204.94,132.07
2017,7,14,17,45,510.5,99.5,2.95,35.5,288.0,156.61,95.46
2017,7,14,18,0,462.0,91.0,3.0,35.0,236.0,113.86,66.08
2017,7,14,18,15,398.5,79.5,2.85,34.5,187.0,73.29,43.66
2017,7,14,18,30,335.0,68.0,2.7,34.0,138.0,50.02,35.61
2017,7,14,18,45,248.5,52.5,2.6,33.5,96.0,39.6,26.64
2017,7,14,19,0,162.0,37.0,2.5,33.0,54.0,28.59,16.63
2017,7,14,19,15,81.0,18.5,2.6,32.5,27.0,15.66,0.0
2017,7,14,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.0,10.0,2.05,25.5,12.5,14.61,0.0
2017,7,15,6,0,96.0,20.0,2.3,26.0,25.0,38.96,2.84
2017,7,15,6,15,199.5,35.5,2.35,26.5,62.5,86.52,53.67
2017,7,15,6,30,303.0,51.0,2.4,27.0,100.0,141.97,98.23
2017,7,15,6,45,380.0,62.0,2.45,28.0,147.0,195.58,142.4
2017,7,15,7,0,457.0,73.0,2.5,29.0,194.0,259.64,194.6
2017,7,15,7,15,509.5,81.0,2.25,29.5,245.5,316.37,240.67
2017,7,15,7,30,562.0,89.0,2.0,30.0,297.0,377.98,288.91
2017,7,15,7,45,600.0,95.5,1.75,31.0,349.5,434.73,331.03
2017,7,15,8,0,638.0,102.0,1.5,32.0,402.0,494.18,373.0
2017,7,15,8,15,666.0,107.0,1.2,32.5,453.5,548.02,409.27
2017,7,15,8,30,694.0,112.0,0.9,33.0,505.0,602.92,444.05
2017,7,15,8,45,713.5,117.0,0.6,34.0,553.5,652.42,471.73
2017,7,15,9,0,733.0,122.0,0.3,35.0,602.0,699.91,494.69
2017,7,15,9,15,749.0,125.5,0.4,35.5,647.5,744.07,521.04
2017,7,15,9,30,765.0,129.0,0.5,36.0,693.0,787.1,546.43
2017,7,15,9,45,525.0,250.0,0.6,36.5,647.0,729.44,506.09
2017,7,15,10,0,285.0,371.0,0.7,37.0,601.0,647.75,447.52
2017,7,15,10,15,544.0,257.5,0.8,37.0,721.0,782.03,540.96
2017,7,15,10,30,803.0,144.0,0.9,37.0,841.0,919.3,625.94
2017,7,15,10,45,806.0,148.0,1.05,37.5,868.0,940.36,637.05
2017,7,15,11,0,809.0,152.0,1.2,38.0,895.0,958.49,647.8
2017,7,15,11,15,814.0,153.5,1.3,38.0,916.0,972.97,657.02
2017,7,15,11,30,819.0,155.0,1.4,38.0,937.0,984.41,664.55
2017,7,15,11,45,823.5,154.5,1.5,38.0,950.5,984.33,665.36
2017,7,15,12,0,828.0,154.0,1.6,38.0,964.0,987.05,668.0
2017,7,15,12,15,829.0,154.0,1.7,38.0,969.5,983.64,667.01
2017,7,15,12,30,830.0,154.0,1.8,38.0,975.0,977.16,664.29
2017,7,15,12,45,823.5,158.5,1.9,38.5,971.0,969.73,659.66
2017,7,15,13,0,817.0,163.0,2.0,39.0,967.0,954.17,650.15
2017,7,15,13,15,814.5,162.0,2.05,38.5,956.5,934.27,640.28
2017,7,15,13,30,812.0,161.0,2.1,38.0,946.0,911.64,628.71
2017,7,15,13,45,801.5,164.0,2.15,38.0,927.0,883.06,612.06
2017,7,15,14,0,791.0,167.0,2.2,38.0,908.0,852.37,594.01
2017,7,15,14,15,784.5,165.0,2.25,37.5,882.5,818.33,574.89
2017,7,15,14,30,778.0,163.0,2.3,37.0,857.0,782.34,554.25
2017,7,15,14,45,759.5,166.0,2.4,37.0,823.0,740.16,528.41
2017,7,15,15,0,741.0,169.0,2.5,37.0,789.0,697.31,500.74
2017,7,15,15,15,376.5,203.5,2.55,36.5,518.5,447.58,326.55
2017,7,15,15,30,12.0,238.0,2.6,36.0,248.0,235.6,169.86
2017,7,15,15,45,40.0,270.0,2.7,36.0,299.0,278.07,202.01
2017,7,15,16,0,68.0,302.0,2.8,36.0,350.0,318.18,231.41
2017,7,15,16,15,34.0,200.5,2.85,35.5,224.5,205.28,149.69
2017,7,15,16,30,0.0,99.0,2.9,35.0,99.0,95.7,68.09
2017,7,15,16,45,0.0,71.0,2.95,34.5,71.0,68.66,47.79
2017,7,15,17,0,0.0,43.0,3.0,34.0,43.0,41.55,26.97
2017,7,15,17,15,0.0,26.0,2.95,33.5,26.0,25.1,14.21
2017,7,15,17,30,0.0,9.0,2.9,33.0,9.0,8.68,1.26
2017,7,15,17,45,0.0,7.5,2.9,32.5,7.5,7.23,0.13
2017,7,15,18,0,0.0,6.0,2.9,32.0,6.0,5.78,0.0
2017,7,15,18,15,0.0,4.5,2.85,31.5,4.5,4.34,0.0
2017,7,15,18,30,0.0,3.0,2.8,31.0,3.0,2.89,0.0
2017,7,15,18,45,0.0,2.0,2.75,30.5,2.0,1.93,0.0
2017,7,15,19,0,0.0,1.0,2.7,30.0,1.0,0.96,0.0
2017,7,15,19,15,0.0,0.5,2.65,29.5,0.5,0.48,0.0
2017,7,15,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,5,45,42.5,9.5,0.85,25.0,11.5,13.52,0.0
2017,7,16,6,0,85.0,19.0,1.0,25.0,23.0,35.94,0.0
2017,7,16,6,15,183.0,35.5,1.1,25.0,59.5,82.97,51.64
2017,7,16,6,30,281.0,52.0,1.2,25.0,96.0,137.02,95.44
2017,7,16,6,45,355.5,64.0,1.35,25.5,142.5,189.62,139.1
2017,7,16,7,0,430.0,76.0,1.5,26.0,189.0,250.4,189.24
2017,7,16,7,15,482.5,85.0,1.6,26.0,239.5,308.55,237.28
2017,7,16,7,30,535.0,94.0,1.7,26.0,290.0,369.83,286.72
2017,7,16,7,45,571.5,101.5,1.8,26.5,342.0,425.52,330.12
2017,7,16,8,0,608.0,109.0,1.9,27.0,394.0,483.81,374.14
2017,7,16,8,15,637.0,115.0,1.95,27.5,445.0,537.99,413.68
2017,7,16,8,30,666.0,121.0,2.0,28.0,496.0,593.39,452.95
2017,7,16,8,45,684.0,127.5,2.05,28.5,544.5,642.27,486.41
2017,7,16,9,0,702.0,134.0,2.1,29.0,593.0,690.8,518.35
2017,7,16,9,15,719.5,138.0,2.1,29.0,638.0,735.6,547.27
2017,7,16,9,30,737.0,142.0,2.1,29.0,683.0,777.24,573.69
2017,7,16,9,45,748.0,146.5,2.15,29.5,723.0,814.73,596.25
2017,7,16,10,0,759.0,151.0,2.2,30.0,763.0,850.36,617.37
2017,7,16,10,15,769.0,153.5,2.2,30.0,798.0,880.91,635.85
2017,7,16,10,30,779.0,156.0,2.2,30.0,833.0,909.18,652.8
2017,7,16,10,45,786.0,159.0,2.2,30.5,861.0,932.59,665.28
2017,7,16,11,0,793.0,162.0,2.2,31.0,889.0,953.27,676.02
2017,7,16,11,15,798.5,163.0,2.2,31.0,910.0,967.54,684.13
2017,7,16,11,30,804.0,164.0,2.2,31.0,931.0,978.82,690.5
2017,7,16,11,45,805.5,166.5,2.2,31.5,944.5,984.55,692.12
2017,7,16,12,0,807.0,169.0,2.2,32.0,958.0,987.12,691.93
2017,7,16,12,15,808.5,169.5,2.2,32.0,963.5,984.52,690.07
2017,7,16,12,30,810.0,170.0,2.2,32.0,969.0,978.83,686.45
2017,7,16,12,45,806.5,171.5,2.2,32.5,966.5,966.2,677.26
2017,7,16,13,0,803.0,173.0,2.2,33.0,964.0,950.74,666.48
2017,7,16,13,15,800.5,172.5,2.2,33.0,954.0,931.52,654.81
2017,7,16,13,30,798.0,172.0,2.2,33.0,944.0,909.62,641.52
2017,7,16,13,45,791.0,172.5,2.2,33.0,925.5,882.05,624.65
2017,7,16,14,0,784.0,173.0,2.2,33.0,907.0,852.24,606.33
2017,7,16,14,15,777.0,171.0,2.2,33.0,881.5,817.96,585.05
2017,7,16,14,30,770.0,169.0,2.2,33.0,856.0,781.79,562.41
2017,7,16,14,45,748.0,174.5,2.25,33.0,821.5,739.54,535.88
2017,7,16,15,0,726.0,180.0,2.3,33.0,787.0,696.05,506.76
2017,7,16,15,15,713.5,176.0,2.3,32.5,749.5,650.51,476.55
2017,7,16,15,30,701.0,172.0,2.3,32.0,712.0,604.42,445.15
2017,7,16,15,45,681.0,169.5,2.35,32.0,668.5,555.01,409.78
2017,7,16,16,0,661.0,167.0,2.4,32.0,625.0,506.22,373.93
2017,7,16,16,15,640.0,161.0,2.4,32.0,578.0,454.64,335.06
2017,7,16,16,30,619.0,155.0,2.4,32.0,531.0,404.33,296.14
2017,7,16,16,45,589.5,149.0,2.4,32.0,480.5,352.35,255.17
2017,7,16,17,0,560.0,143.0,2.4,32.0,430.0,303.08,215.52
2017,7,16,17,15,514.5,133.0,2.2,31.5,373.5,248.9,172.53
2017,7,16,17,30,469.0,123.0,2.0,31.0,317.0,199.4,133.45
2017,7,16,17,45,429.5,113.5,1.8,30.5,271.5,156.24,100.27
2017,7,16,18,0,390.0,104.0,1.6,30.0,226.0,117.53,73.1
2017,7,16,18,15,330.0,89.5,1.5,29.5,178.0,78.55,50.44
2017,7,16,18,30,270.0,75.0,1.4,29.0,130.0,55.68,41.13
2017,7,16,18,45,193.5,56.0,1.35,28.5,89.0,45.16,31.85
2017,7,16,19,0,117.0,37.0,1.3,28.0,48.0,30.47,18.45
2017,7,16,19,15,58.5,18.5,1.35,28.0,24.0,15.64,0.0
2017,7,16,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,45,22.5,8.5,0.7,24.5,9.5,10.55,0.0
2017,7,17,6,0,45.0,17.0,0.8,25.0,19.0,25.81,0.0
2017,7,17,6,15,122.0,37.5,0.8,25.5,54.0,69.39,43.15
2017,7,17,6,30,199.0,58.0,0.8,26.0,89.0,118.48,82.71
2017,7,17,6,45,276.0,73.0,0.8,26.5,135.0,173.74,127.31
2017,7,17,7,0,353.0,88.0,0.8,27.0,181.0,234.21,175.99
2017,7,17,7,15,180.0,105.5,0.75,27.5,153.5,192.94,147.06
2017,7,17,7,30,7.0,123.0,0.7,28.0,126.0,125.04,94.21
2017,7,17,7,45,12.0,144.0,0.7,28.5,150.0,148.92,112.61
2017,7,17,8,0,17.0,165.0,0.7,29.0,174.0,173.28,130.75
2017,7,17,8,15,317.0,152.5,0.75,29.5,330.5,371.81,283.64
2017,7,17,8,30,617.0,140.0,0.8,30.0,487.0,580.19,433.28
2017,7,17,8,45,645.0,143.0,0.9,30.5,536.5,630.52,465.73
2017,7,17,9,0,673.0,146.0,1.0,31.0,586.0,681.39,499.37
2017,7,17,9,15,456.0,241.5,1.1,31.0,549.0,630.58,459.73
2017,7,17,9,30,239.0,337.0,1.2,31.0,512.0,550.94,400.2
2017,7,17,9,45,132.5,320.5,1.35,31.5,418.5,447.58,326.37
2017,7,17,10,0,26.0,304.0,1.5,32.0,325.0,330.43,240.23
2017,7,17,10,15,397.0,233.0,1.6,32.0,576.5,620.53,454.62
2017,7,17,10,30,768.0,162.0,1.7,32.0,828.0,905.04,642.65
2017,7,17,10,45,781.5,160.0,1.85,32.5,857.5,929.35,654.39
2017,7,17,11,0,795.0,158.0,2.0,33.0,887.0,951.18,667.26
2017,7,17,11,15,800.5,159.5,2.1,33.0,908.5,966.03,676.67
2017,7,17,11,30,806.0,161.0,2.2,33.0,930.0,977.88,684.37
2017,7,17,11,45,787.5,178.0,2.3,33.5,938.0,978.35,683.71
2017,7,17,12,0,769.0,195.0,2.4,34.0,946.0,975.33,681.07
2017,7,17,12,15,770.5,195.0,2.45,34.0,952.0,972.23,679.42
2017,7,17,12,30,772.0,195.0,2.5,34.0,958.0,966.17,676.02
2017,7,17,12,45,514.5,342.0,2.65,34.5,850.5,852.53,599.57
2017,7,17,13,0,257.0,489.0,2.8,35.0,743.0,735.2,515.42
2017,7,17,13,15,515.0,338.5,2.9,35.0,839.0,826.56,585.1
2017,7,17,13,30,773.0,188.0,3.0,35.0,935.0,902.22,638.61
2017,7,17,13,45,768.0,187.0,3.1,35.0,917.5,875.54,621.95
2017,7,17,14,0,763.0,186.0,3.2,35.0,900.0,846.61,604.49
2017,7,17,14,15,756.0,183.5,3.25,35.0,875.0,812.45,583.2
2017,7,17,14,30,749.0,181.0,3.3,35.0,850.0,776.46,560.56
2017,7,17,14,45,403.0,276.0,3.4,35.0,634.5,571.73,416.28
2017,7,17,15,0,57.0,371.0,3.5,35.0,419.0,393.96,284.44
2017,7,17,15,15,387.0,266.5,3.55,34.5,566.0,513.25,377.87
2017,7,17,15,30,717.0,162.0,3.6,34.0,713.0,605.28,447.44
2017,7,17,15,45,699.5,158.5,3.65,34.0,670.0,555.65,410.78
2017,7,17,16,0,682.0,155.0,3.7,34.0,627.0,506.38,374.18
2017,7,17,16,15,661.5,150.0,3.7,33.5,580.0,454.88,335.66
2017,7,17,16,30,641.0,145.0,3.7,33.0,533.0,404.55,296.9
2017,7,17,16,45,616.0,137.5,3.7,33.0,483.0,351.68,254.75
2017,7,17,17,0,591.0,130.0,3.7,33.0,433.0,300.97,213.48
2017,7,17,17,15,364.0,149.0,3.5,32.5,329.0,222.97,157.07
2017,7,17,17,30,137.0,168.0,3.3,32.0,225.0,176.0,127.34
2017,7,17,17,45,121.0,145.0,3.15,32.0,190.0,143.84,102.89
2017,7,17,18,0,105.0,122.0,3.0,32.0,155.0,113.72,80.53
2017,7,17,18,15,85.5,99.0,2.8,31.5,122.0,85.64,60.77
2017,7,17,18,30,66.0,76.0,2.6,31.0,89.0,63.37,47.13
2017,7,17,18,45,40.0,54.0,2.45,30.5,61.5,48.22,34.04
2017,7,17,19,0,14.0,32.0,2.3,30.0,34.0,29.54,17.45
2017,7,17,19,15,7.0,16.0,2.35,29.5,17.0,15.21,0.0
2017,7,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,5,45,53.0,9.0,0.95,24.5,12.0,13.96,0.0
2017,7,18,6,0,106.0,18.0,1.1,25.0,24.0,37.57,0.0
2017,7,18,6,15,221.5,32.0,1.25,25.5,61.0,86.67,52.52
2017,7,18,6,30,337.0,46.0,1.4,26.0,98.0,145.81,100.12
2017,7,18,6,45,420.5,55.0,1.55,26.5,146.5,201.73,146.58
2017,7,18,7,0,504.0,64.0,1.7,27.0,195.0,266.64,200.19
2017,7,18,7,15,556.0,70.5,1.75,27.5,247.0,323.93,247.4
2017,7,18,7,30,608.0,77.0,1.8,28.0,299.0,386.04,296.93
2017,7,18,7,45,649.0,81.0,1.9,29.0,353.0,443.97,341.29
2017,7,18,8,0,690.0,85.0,2.0,30.0,407.0,504.85,386.24
2017,7,18,8,15,716.5,89.5,2.05,30.5,459.0,558.66,425.13
2017,7,18,8,30,743.0,94.0,2.1,31.0,511.0,614.36,464.15
2017,7,18,8,45,761.5,98.0,2.15,31.5,560.5,664.24,496.98
2017,7,18,9,0,780.0,102.0,2.2,32.0,610.0,713.62,528.23
2017,7,18,9,15,794.5,104.5,2.25,32.5,655.5,757.4,555.13
2017,7,18,9,30,809.0,107.0,2.3,33.0,701.0,795.82,578.1
2017,7,18,9,45,819.5,110.0,2.35,33.5,741.5,833.54,600.38
2017,7,18,10,0,830.0,113.0,2.4,34.0,782.0,869.21,621.07
2017,7,18,10,15,838.5,115.0,2.45,34.0,816.5,899.71,639.58
2017,7,18,10,30,847.0,117.0,2.5,34.0,851.0,927.66,656.48
2017,7,18,10,45,852.0,119.5,2.6,34.5,879.0,950.03,668.92
2017,7,18,11,0,857.0,122.0,2.7,35.0,907.0,969.41,679.53
2017,7,18,11,15,861.5,123.0,2.75,35.0,928.0,983.66,687.99
2017,7,18,11,30,866.0,124.0,2.8,35.0,949.0,994.72,694.6
2017,7,18,11,45,867.0,126.0,2.9,35.5,962.5,1000.01,696.73
2017,7,18,12,0,868.0,128.0,3.0,36.0,976.0,1001.98,696.94
2017,7,18,12,15,869.0,128.5,3.1,36.0,981.5,999.15,695.72
2017,7,18,12,30,870.0,129.0,3.2,36.0,987.0,993.08,692.61
2017,7,18,12,45,465.0,293.0,3.3,36.0,752.0,755.59,537.17
2017,7,18,13,0,60.0,457.0,3.4,36.0,517.0,507.72,358.84
2017,7,18,13,15,460.0,293.5,3.45,36.0,739.0,730.72,524.2
2017,7,18,13,30,860.0,130.0,3.5,36.0,961.0,923.63,653.4
2017,7,18,13,45,853.0,131.0,3.55,36.0,942.5,895.7,634.81
2017,7,18,14,0,846.0,132.0,3.6,36.0,924.0,865.31,616.13
2017,7,18,14,15,486.5,285.0,3.6,36.0,738.0,684.67,492.71
2017,7,18,14,30,127.0,438.0,3.6,36.0,552.0,521.1,372.06
2017,7,18,14,45,457.0,291.0,3.6,36.0,677.0,627.13,454.82
2017,7,18,15,0,787.0,144.0,3.6,36.0,802.0,707.16,515.74
2017,7,18,15,15,775.5,141.5,3.6,36.0,764.0,661.54,483.48
2017,7,18,15,30,764.0,139.0,3.6,36.0,726.0,615.1,450.64
2017,7,18,15,45,749.0,135.5,3.6,36.0,682.5,565.08,414.52
2017,7,18,16,0,734.0,132.0,3.6,36.0,639.0,515.06,377.5
2017,7,18,16,15,714.0,128.0,3.6,35.5,591.5,460.05,336.68
2017,7,18,16,30,694.0,124.0,3.6,35.0,544.0,408.1,296.81
2017,7,18,16,45,561.5,149.0,3.6,35.0,468.5,341.53,245.72
2017,7,18,17,0,429.0,174.0,3.6,35.0,393.0,288.18,205.22
2017,7,18,17,15,500.5,138.0,3.55,34.5,365.0,249.1,171.63
2017,7,18,17,30,572.0,102.0,3.5,34.0,337.0,201.26,130.01
2017,7,18,17,45,521.5,94.5,3.45,33.5,285.0,152.71,92.88
2017,7,18,18,0,471.0,87.0,3.4,33.0,233.0,110.26,63.71
2017,7,18,18,15,404.5,76.0,3.2,32.5,183.5,69.56,41.52
2017,7,18,18,30,338.0,65.0,3.0,32.0,134.0,47.82,34.09
2017,7,18,18,45,243.0,50.5,2.85,31.5,92.0,38.14,25.64
2017,7,18,19,0,148.0,36.0,2.7,31.0,50.0,27.9,16.01
2017,7,18,19,15,74.0,18.0,2.85,30.5,25.0,15.23,0.0
2017,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,5,45,31.0,9.0,0.95,24.5,10.5,11.81,0.0
2017,7,19,6,0,62.0,18.0,1.1,25.0,21.0,29.31,0.0
2017,7,19,6,15,166.0,35.0,1.25,25.5,57.0,78.66,48.15
2017,7,19,6,30,270.0,52.0,1.4,26.0,93.0,133.54,92.35
2017,7,19,6,45,358.5,62.5,1.6,26.5,140.5,188.12,137.14
2017,7,19,7,0,447.0,73.0,1.8,27.0,188.0,254.4,191.42
2017,7,19,7,15,501.5,81.5,1.85,27.5,239.5,311.96,238.58
2017,7,19,7,30,556.0,90.0,1.9,28.0,291.0,374.65,288.41
2017,7,19,7,45,600.0,95.0,1.95,28.5,345.0,432.75,333.41
2017,7,19,8,0,644.0,100.0,2.0,29.0,399.0,494.15,379.43
2017,7,19,8,15,672.5,105.0,2.0,29.5,451.0,548.7,418.79
2017,7,19,8,30,701.0,110.0,2.0,30.0,503.0,604.36,457.71
2017,7,19,8,45,725.0,112.5,2.05,30.5,553.0,653.25,490.9
2017,7,19,9,0,749.0,115.0,2.1,31.0,603.0,703.79,523.16
2017,7,19,9,15,765.5,118.5,2.1,31.5,648.5,749.11,550.93
2017,7,19,9,30,782.0,122.0,2.1,32.0,694.0,793.31,577.47
2017,7,19,9,45,796.0,123.5,2.15,32.5,735.5,831.79,600.22
2017,7,19,10,0,810.0,125.0,2.2,33.0,777.0,868.48,621.59
2017,7,19,10,15,819.5,127.5,2.25,33.5,812.0,895.17,636.37
2017,7,19,10,30,829.0,130.0,2.3,34.0,847.0,924.12,652.59
2017,7,19,10,45,837.5,130.5,2.35,34.5,876.0,947.43,665.16
2017,7,19,11,0,846.0,131.0,2.4,35.0,905.0,967.92,676.01
2017,7,19,11,15,850.5,132.0,2.45,35.0,926.5,982.01,684.34
2017,7,19,11,30,855.0,133.0,2.5,35.0,948.0,992.94,690.88
2017,7,19,11,45,847.0,142.0,2.6,35.5,958.5,996.1,691.76
2017,7,19,12,0,839.0,151.0,2.7,36.0,969.0,995.81,690.68
2017,7,19,12,15,840.0,151.0,2.75,36.0,975.0,992.44,688.81
2017,7,19,12,30,841.0,151.0,2.8,36.0,981.0,985.95,685.14
2017,7,19,12,45,840.5,151.0,2.9,36.5,979.0,974.96,677.76
2017,7,19,13,0,840.0,151.0,3.0,37.0,977.0,961.01,668.64
2017,7,19,13,15,837.5,150.5,3.05,37.0,966.5,941.77,657.29
2017,7,19,13,30,835.0,150.0,3.1,37.0,956.0,919.73,644.22
2017,7,19,13,45,830.5,149.0,3.2,37.0,938.0,892.69,628.27
2017,7,19,14,0,826.0,148.0,3.3,37.0,920.0,863.13,610.62
2017,7,19,14,15,571.0,280.5,3.35,37.0,807.5,750.6,534.92
2017,7,19,14,30,316.0,413.0,3.4,37.0,695.0,648.89,460.9
2017,7,19,14,45,548.5,281.5,3.45,37.0,748.5,688.21,494.57
2017,7,19,15,0,781.0,150.0,3.5,37.0,802.0,708.51,513.64
2017,7,19,15,15,769.5,147.0,3.5,36.5,763.5,662.62,482.71
2017,7,19,15,30,758.0,144.0,3.5,36.0,725.0,615.93,450.78
2017,7,19,15,45,443.5,230.5,3.55,36.0,565.5,472.33,345.77
2017,7,19,16,0,129.0,317.0,3.6,36.0,406.0,361.74,263.37
2017,7,19,16,15,408.5,222.0,3.55,35.5,474.5,397.94,291.63
2017,7,19,16,30,688.0,127.0,3.5,35.0,543.0,408.02,296.83
2017,7,19,16,45,509.0,161.0,3.5,35.0,453.5,332.67,239.7
2017,7,19,17,0,330.0,195.0,3.5,35.0,364.0,277.82,199.34
2017,7,19,17,15,450.0,149.0,3.4,34.5,350.5,245.13,169.98
2017,7,19,17,30,570.0,103.0,3.3,34.0,337.0,201.41,130.12
2017,7,19,17,45,526.5,94.0,3.2,34.0,285.5,152.65,92.4
2017,7,19,18,0,483.0,85.0,3.1,34.0,234.0,108.95,62.0
2017,7,19,18,15,417.5,74.5,2.8,33.0,184.5,68.41,40.43
2017,7,19,18,30,352.0,64.0,2.5,32.0,135.0,47.09,33.48
2017,7,19,18,45,263.0,49.0,2.2,31.5,93.0,36.97,24.67
2017,7,19,19,0,174.0,34.0,1.9,31.0,51.0,26.28,14.67
2017,7,19,19,15,87.0,17.0,1.95,30.5,25.5,13.29,0.0
2017,7,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,5,45,29.0,8.5,1.65,25.5,10.0,11.1,0.0
2017,7,20,6,0,58.0,17.0,1.9,26.0,20.0,27.49,0.0
2017,7,20,6,15,161.0,34.0,2.05,26.5,55.5,76.43,46.18
2017,7,20,6,30,264.0,51.0,2.2,27.0,91.0,130.67,89.93
2017,7,20,6,45,350.0,62.0,2.4,27.5,138.0,184.6,134.22
2017,7,20,7,0,436.0,73.0,2.6,28.0,185.0,248.08,186.38
2017,7,20,7,15,491.0,81.5,2.6,28.5,236.5,307.1,234.76
2017,7,20,7,30,546.0,90.0,2.6,29.0,288.0,369.47,284.48
2017,7,20,7,45,591.0,95.5,2.6,29.5,341.5,428.14,330.03
2017,7,20,8,0,636.0,101.0,2.6,30.0,395.0,490.25,376.69
2017,7,20,8,15,664.5,106.0,2.55,30.5,447.0,544.44,415.92
2017,7,20,8,30,693.0,111.0,2.5,31.0,499.0,599.77,454.69
2017,7,20,8,45,718.0,114.0,2.5,31.5,549.0,651.18,489.74
2017,7,20,9,0,743.0,117.0,2.5,32.0,599.0,701.15,521.49
2017,7,20,9,15,759.5,120.0,2.4,32.5,645.0,745.75,548.38
2017,7,20,9,30,776.0,123.0,2.3,33.0,691.0,789.24,573.91
2017,7,20,9,45,791.0,125.0,2.25,33.5,732.5,828.97,596.78
2017,7,20,10,0,806.0,127.0,2.2,34.0,774.0,866.99,618.15
2017,7,20,10,15,815.5,129.0,2.15,34.5,809.0,893.02,631.57
2017,7,20,10,30,825.0,131.0,2.1,35.0,844.0,921.39,646.41
2017,7,20,10,45,833.5,131.5,2.05,35.5,873.5,944.64,657.87
2017,7,20,11,0,842.0,132.0,2.0,36.0,903.0,965.09,667.56
2017,7,20,11,15,847.0,133.5,2.0,36.0,924.5,980.16,675.88
2017,7,20,11,30,852.0,135.0,2.0,36.0,946.0,992.08,682.42
2017,7,20,11,45,868.5,126.0,2.05,36.5,963.5,1001.78,686.88
2017,7,20,12,0,885.0,117.0,2.1,37.0,981.0,1008.33,689.52
2017,7,20,12,15,886.0,117.5,2.15,37.0,987.0,1005.55,688.11
2017,7,20,12,30,887.0,118.0,2.2,37.0,993.0,999.46,684.87
2017,7,20,12,45,887.5,117.0,2.25,37.5,991.0,988.15,677.17
2017,7,20,13,0,888.0,116.0,2.3,38.0,989.0,973.67,667.66
2017,7,20,13,15,886.5,115.5,2.35,38.0,979.0,954.64,656.85
2017,7,20,13,30,885.0,115.0,2.4,38.0,969.0,932.57,644.2
2017,7,20,13,45,881.5,114.0,2.5,38.5,951.0,905.26,627.35
2017,7,20,14,0,878.0,113.0,2.6,39.0,933.0,875.21,608.74
2017,7,20,14,15,872.5,112.0,2.65,39.0,908.0,840.87,588.22
2017,7,20,14,30,867.0,111.0,2.7,39.0,883.0,804.19,566.05
2017,7,20,14,45,859.0,109.5,2.75,39.0,850.5,762.98,540.71
2017,7,20,15,0,851.0,108.0,2.8,39.0,818.0,720.01,513.92
2017,7,20,15,15,841.0,106.0,2.85,38.5,779.5,673.64,485.28
2017,7,20,15,30,831.0,104.0,2.9,38.0,741.0,626.12,453.44
2017,7,20,15,45,816.0,102.5,2.95,38.0,697.0,575.2,417.3
2017,7,20,16,0,801.0,101.0,3.0,38.0,653.0,521.69,378.37
2017,7,20,16,15,784.0,97.5,3.05,37.5,605.0,467.49,338.49
2017,7,20,16,30,767.0,94.0,3.1,37.0,557.0,413.87,297.62
2017,7,20,16,45,742.5,91.0,3.2,37.0,505.5,358.71,253.88
2017,7,20,17,0,718.0,88.0,3.3,37.0,454.0,305.45,210.56
2017,7,20,17,15,686.5,83.5,3.25,36.5,401.0,248.55,164.49
2017,7,20,17,30,655.0,79.0,3.2,36.0,348.0,197.21,122.78
2017,7,20,17,45,610.0,73.5,3.2,36.0,294.5,146.4,83.49
2017,7,20,18,0,565.0,68.0,3.2,36.0,241.0,100.73,52.13
2017,7,20,18,15,500.0,60.5,3.05,35.0,190.5,58.04,30.58
2017,7,20,18,30,435.0,53.0,2.9,34.0,140.0,37.83,25.56
2017,7,20,18,45,332.5,42.0,2.75,33.5,96.5,31.25,19.77
2017,7,20,19,0,230.0,31.0,2.6,33.0,53.0,23.85,12.57
2017,7,20,19,15,115.0,15.5,2.85,32.5,26.5,12.08,0.0
2017,7,20,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.35,32.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.6,31.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,1.95,25.5,9.5,10.46,0.0
2017,7,21,6,0,45.0,17.0,2.2,26.0,19.0,25.48,0.0
2017,7,21,6,15,147.5,34.5,2.35,26.5,54.0,74.23,44.7
2017,7,21,6,30,250.0,52.0,2.5,27.0,89.0,127.98,88.14
2017,7,21,6,45,345.0,62.0,2.65,27.5,137.0,182.78,132.86
2017,7,21,7,0,440.0,72.0,2.8,28.0,185.0,250.05,187.88
2017,7,21,7,15,496.0,80.5,2.8,28.5,236.5,307.84,235.41
2017,7,21,7,30,552.0,89.0,2.8,29.0,288.0,370.95,285.83
2017,7,21,7,45,597.5,94.0,2.8,30.0,342.0,429.66,330.88
2017,7,21,8,0,643.0,99.0,2.8,31.0,396.0,491.84,376.89
2017,7,21,8,15,672.0,104.0,2.65,31.5,448.0,546.7,416.28
2017,7,21,8,30,701.0,109.0,2.5,32.0,500.0,602.74,455.09
2017,7,21,8,45,725.0,112.0,2.45,33.0,550.0,652.24,487.31
2017,7,21,9,0,749.0,115.0,2.4,34.0,600.0,703.39,518.31
2017,7,21,9,15,765.5,118.0,2.3,34.5,646.0,748.26,545.02
2017,7,21,9,30,782.0,121.0,2.2,35.0,692.0,792.0,570.37
2017,7,21,9,45,795.0,123.5,2.1,35.5,733.0,830.76,591.91
2017,7,21,10,0,808.0,126.0,2.0,36.0,774.0,867.67,611.82
2017,7,21,10,15,817.5,128.0,2.05,36.0,809.5,893.81,627.29
2017,7,21,10,30,827.0,130.0,2.1,36.0,845.0,922.26,644.31
2017,7,21,10,45,834.5,131.5,2.15,36.5,873.5,945.65,656.78
2017,7,21,11,0,842.0,133.0,2.2,37.0,902.0,966.19,667.52
2017,7,21,11,15,847.0,134.0,2.3,37.5,923.5,980.76,675.15
2017,7,21,11,30,852.0,135.0,2.4,38.0,945.0,992.19,680.97
2017,7,21,11,45,850.5,139.0,2.5,38.5,958.0,996.89,682.78
2017,7,21,12,0,849.0,143.0,2.6,39.0,971.0,998.26,682.71
2017,7,21,12,15,850.5,143.0,2.7,39.0,977.0,995.43,681.63
2017,7,21,12,30,852.0,143.0,2.8,39.0,983.0,989.43,678.73
2017,7,21,12,45,851.5,143.0,2.9,39.0,981.0,978.35,672.79
2017,7,21,13,0,851.0,143.0,3.0,39.0,979.0,964.26,665.07
2017,7,21,13,15,849.0,142.5,3.1,39.0,969.0,945.3,654.35
2017,7,21,13,30,847.0,142.0,3.2,39.0,959.0,923.46,641.84
2017,7,21,13,45,842.5,141.0,3.3,39.5,940.5,896.1,624.48
2017,7,21,14,0,838.0,140.0,3.4,40.0,922.0,866.17,605.47
2017,7,21,14,15,831.5,138.5,3.45,39.5,897.0,831.67,585.69
2017,7,21,14,30,825.0,137.0,3.5,39.0,872.0,795.03,564.29
2017,7,21,14,45,494.0,271.5,3.55,39.0,707.0,637.31,455.5
2017,7,21,15,0,163.0,406.0,3.6,39.0,542.0,502.05,356.39
2017,7,21,15,15,469.5,270.0,3.65,39.0,635.0,572.63,412.43
2017,7,21,15,30,776.0,134.0,3.7,39.0,728.0,617.69,447.73
2017,7,21,15,45,758.5,132.0,3.75,39.0,684.0,566.94,411.1
2017,7,21,16,0,741.0,130.0,3.8,39.0,640.0,516.39,374.14
2017,7,21,16,15,721.5,126.0,3.85,38.5,592.0,461.18,333.65
2017,7,21,16,30,702.0,122.0,3.9,38.0,544.0,408.94,293.98
2017,7,21,16,45,671.5,118.5,4.0,37.5,492.5,354.24,251.5
2017,7,21,17,0,641.0,115.0,4.1,37.0,441.0,302.2,210.03
2017,7,21,17,15,606.5,108.5,4.15,36.5,388.5,249.35,167.57
2017,7,21,17,30,572.0,102.0,4.2,36.0,336.0,200.14,128.12
2017,7,21,17,45,522.0,94.5,4.3,36.0,283.5,151.65,91.15
2017,7,21,18,0,472.0,87.0,4.4,36.0,231.0,109.13,62.21
2017,7,21,18,15,406.0,75.5,4.35,35.5,181.5,68.03,40.3
2017,7,21,18,30,340.0,64.0,4.3,35.0,132.0,47.19,33.08
2017,7,21,18,45,249.5,48.5,4.25,34.5,90.0,36.66,24.01
2017,7,21,19,0,159.0,33.0,4.2,34.0,48.0,25.53,13.65
2017,7,21,19,15,79.5,16.5,4.25,33.5,24.0,12.93,0.0
