Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,18,30,249.0,54.0,1.7,31.0,92.0,40.87,27.99
2017,8,10,18,45,148.5,35.5,1.65,30.5,55.5,27.43,15.79
2017,8,10,19,0,48.0,17.0,1.6,30.0,19.0,14.42,0.0
2017,8,10,19,15,24.0,8.5,1.75,29.5,9.5,8.36,0.0
2017,8,10,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,11,6,15,105.0,19.0,2.0,25.5,30.5,43.93,3.65
2017,8,11,6,30,210.0,38.0,2.2,26.0,61.0,100.64,65.24
2017,8,11,6,45,315.5,49.5,2.4,26.5,107.0,156.32,111.09
2017,8,11,7,0,421.0,61.0,2.6,27.0,153.0,226.22,168.56
2017,8,11,7,15,484.5,70.0,2.65,27.5,205.0,286.42,218.81
2017,8,11,7,30,548.0,79.0,2.7,28.0,257.0,352.95,272.79
2017,8,11,7,45,598.5,83.5,2.8,29.0,312.0,413.69,320.39
2017,8,11,8,0,649.0,88.0,2.9,30.0,367.0,478.51,369.38
2017,8,11,8,15,679.5,93.0,2.95,30.5,420.5,535.12,411.25
2017,8,11,8,30,710.0,98.0,3.0,31.0,474.0,593.06,452.8
2017,8,11,8,45,734.0,101.0,3.05,31.5,525.0,643.59,487.6
2017,8,11,9,0,758.0,104.0,3.1,32.0,576.0,695.68,521.44
2017,8,11,9,15,775.0,107.5,3.1,32.5,623.0,742.43,550.72
2017,8,11,9,30,792.0,111.0,3.1,33.0,670.0,788.03,578.71
2017,8,11,9,45,805.5,113.0,3.1,33.5,712.0,827.52,602.17
2017,8,11,10,0,819.0,115.0,3.1,34.0,754.0,860.29,620.94
2017,8,11,10,15,828.5,117.0,3.0,34.0,790.0,891.88,639.46
2017,8,11,10,30,838.0,119.0,2.9,34.0,826.0,920.92,656.17
2017,8,11,10,45,847.0,119.5,2.85,34.5,855.5,945.17,668.7
2017,8,11,11,0,856.0,120.0,2.8,35.0,885.0,966.51,679.34
2017,8,11,11,15,860.5,121.0,2.75,35.0,906.5,980.85,687.01
2017,8,11,11,30,865.0,122.0,2.7,35.0,928.0,991.91,692.76
2017,8,11,11,45,854.5,132.0,2.7,35.5,938.5,993.76,691.91
2017,8,11,12,0,844.0,142.0,2.7,36.0,949.0,992.03,689.05
2017,8,11,12,15,624.5,280.5,2.65,36.0,879.5,918.26,641.41
2017,8,11,12,30,405.0,419.0,2.6,36.0,810.0,828.08,576.9
2017,8,11,12,45,626.0,280.5,2.6,36.5,883.0,902.19,630.81
2017,8,11,13,0,847.0,142.0,2.6,37.0,956.0,957.13,664.4
2017,8,11,13,15,844.5,141.0,2.55,37.0,945.0,936.45,650.9
2017,8,11,13,30,842.0,140.0,2.5,37.0,934.0,912.84,636.28
2017,8,11,13,45,840.0,137.5,2.5,37.0,916.0,885.41,619.69
2017,8,11,14,0,838.0,135.0,2.5,37.0,898.0,855.23,601.34
2017,8,11,14,15,831.5,133.5,2.45,37.0,871.5,819.66,579.13
2017,8,11,14,30,825.0,132.0,2.4,37.0,845.0,781.9,555.44
2017,8,11,14,45,812.5,132.0,2.4,37.0,811.0,739.33,528.73
2017,8,11,15,0,800.0,132.0,2.4,37.0,777.0,694.71,500.3
2017,8,11,15,15,788.5,129.0,2.4,36.5,737.5,646.85,468.66
2017,8,11,15,30,777.0,126.0,2.4,36.0,698.0,598.13,435.48
2017,8,11,15,45,763.0,121.5,2.4,36.0,653.5,545.97,398.04
2017,8,11,16,0,749.0,117.0,2.4,36.0,609.0,493.69,359.45
2017,8,11,16,15,728.5,113.0,2.4,35.5,559.5,439.03,318.67
2017,8,11,16,30,708.0,109.0,2.4,35.0,510.0,383.13,275.67
2017,8,11,16,45,683.0,103.0,2.4,35.0,458.0,327.27,230.98
2017,8,11,17,0,658.0,97.0,2.4,35.0,406.0,273.55,187.03
2017,8,11,17,15,620.5,91.0,2.15,34.5,352.5,219.31,143.07
2017,8,11,17,30,583.0,85.0,1.9,34.0,299.0,169.15,103.18
2017,8,11,17,45,533.0,76.5,1.65,33.5,246.0,119.68,67.09
2017,8,11,18,0,483.0,68.0,1.4,33.0,193.0,76.19,40.91
2017,8,11,18,15,404.0,57.0,1.3,32.0,144.0,41.1,28.53
2017,8,11,18,30,325.0,46.0,1.2,31.0,95.0,34.53,22.76
2017,8,11,18,45,162.5,33.0,1.15,30.5,57.5,25.45,14.07
2017,8,11,19,0,0.0,20.0,1.1,30.0,20.0,18.57,0.0
2017,8,11,19,15,0.0,10.0,1.15,29.5,10.0,9.83,0.0
2017,8,11,19,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,12,6,15,95.0,19.0,2.5,25.5,29.5,41.92,0.1
2017,8,12,6,30,190.0,38.0,2.8,26.0,59.0,95.87,61.99
2017,8,12,6,45,299.0,50.5,3.15,26.5,105.0,152.48,108.47
2017,8,12,7,0,408.0,63.0,3.5,27.0,151.0,223.5,166.85
2017,8,12,7,15,472.5,72.0,3.5,27.5,203.5,283.44,217.05
2017,8,12,7,30,537.0,81.0,3.5,28.0,256.0,349.81,271.16
2017,8,12,7,45,593.5,84.5,3.5,29.0,311.5,412.03,320.09
2017,8,12,8,0,650.0,88.0,3.5,30.0,367.0,478.93,370.83
2017,8,12,8,15,681.0,93.0,3.4,30.5,420.5,535.92,412.92
2017,8,12,8,30,712.0,98.0,3.3,31.0,474.0,594.29,454.59
2017,8,12,8,45,740.5,100.0,3.2,31.5,526.5,647.02,490.59
2017,8,12,9,0,769.0,102.0,3.1,32.0,579.0,701.7,525.66
2017,8,12,9,15,786.0,105.0,3.05,32.5,626.0,748.35,554.55
2017,8,12,9,30,803.0,108.0,3.0,33.0,673.0,793.81,582.09
2017,8,12,9,45,818.0,109.0,2.95,33.5,716.0,829.31,602.52
2017,8,12,10,0,833.0,110.0,2.9,34.0,759.0,867.38,624.39
2017,8,12,10,15,842.5,112.0,2.9,34.0,795.0,899.37,643.63
2017,8,12,10,30,852.0,114.0,2.9,34.0,831.0,928.74,661.16
2017,8,12,10,45,861.0,114.0,2.95,34.5,861.0,952.75,674.23
2017,8,12,11,0,870.0,114.0,3.0,35.0,891.0,973.79,685.46
2017,8,12,11,15,874.5,115.0,3.05,35.5,912.5,988.31,692.63
2017,8,12,11,30,879.0,116.0,3.1,36.0,934.0,999.49,697.84
2017,8,12,11,45,886.5,113.5,3.15,36.5,949.0,1006.67,700.67
2017,8,12,12,0,894.0,111.0,3.2,37.0,964.0,1010.43,701.51
2017,8,12,12,15,895.0,111.0,3.2,37.0,969.5,1006.77,698.98
2017,8,12,12,30,896.0,111.0,3.2,37.0,975.0,999.63,694.49
2017,8,12,12,45,895.5,110.5,3.25,37.5,972.5,987.1,685.7
2017,8,12,13,0,895.0,110.0,3.3,38.0,970.0,971.23,674.97
2017,8,12,13,15,893.0,109.5,3.3,38.0,958.5,950.68,662.48
2017,8,12,13,30,891.0,109.0,3.3,38.0,947.0,926.98,648.08
2017,8,12,13,45,887.0,108.5,3.3,38.0,928.0,898.47,630.65
2017,8,12,14,0,883.0,108.0,3.3,38.0,909.0,867.13,611.41
2017,8,12,14,15,877.0,106.5,3.25,38.0,882.5,830.52,588.42
2017,8,12,14,30,871.0,105.0,3.2,38.0,856.0,791.54,563.8
2017,8,12,14,45,856.5,107.0,3.2,38.0,821.0,747.37,535.82
2017,8,12,15,0,842.0,109.0,3.2,38.0,786.0,701.9,506.69
2017,8,12,15,15,831.0,107.0,3.15,37.5,746.5,653.94,475.22
2017,8,12,15,30,820.0,105.0,3.1,37.0,707.0,604.91,441.33
2017,8,12,15,45,804.5,102.5,3.1,37.0,661.5,550.25,401.81
2017,8,12,16,0,789.0,100.0,3.1,37.0,616.0,496.96,362.11
2017,8,12,16,15,769.5,97.0,3.05,36.5,566.5,441.57,320.32
2017,8,12,16,30,750.0,94.0,3.0,36.0,517.0,387.09,277.83
2017,8,12,16,45,723.0,90.0,3.0,36.0,464.0,330.26,232.05
2017,8,12,17,0,696.0,86.0,3.0,36.0,411.0,273.31,185.42
2017,8,12,17,15,659.5,80.5,2.75,35.0,356.5,217.6,140.34
2017,8,12,17,30,623.0,75.0,2.5,34.0,302.0,165.79,99.13
2017,8,12,17,45,568.0,68.5,2.25,33.5,248.0,115.22,62.4
2017,8,12,18,0,513.0,62.0,2.0,33.0,194.0,71.19,36.6
2017,8,12,18,15,431.5,52.5,2.15,32.0,144.5,37.28,25.36
2017,8,12,18,30,350.0,43.0,2.3,31.0,95.0,32.21,20.82
2017,8,12,18,45,219.5,29.0,2.45,30.5,57.0,22.26,11.4
2017,8,12,19,0,89.0,15.0,2.6,30.0,19.0,14.74,0.0
2017,8,12,19,15,44.5,7.5,3.0,30.0,9.5,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,13,6,15,100.0,18.5,3.55,25.5,29.0,42.06,0.0
2017,8,13,6,30,200.0,37.0,3.7,26.0,58.0,97.13,62.4
2017,8,13,6,45,325.0,47.0,3.85,26.5,106.0,156.1,110.68
2017,8,13,7,0,450.0,57.0,4.0,27.0,154.0,231.94,172.91
2017,8,13,7,15,514.5,65.0,4.05,27.5,207.0,293.0,224.44
2017,8,13,7,30,579.0,73.0,4.1,28.0,260.0,360.49,279.83
2017,8,13,7,45,636.0,75.5,4.15,28.5,317.0,423.95,330.74
2017,8,13,8,0,693.0,78.0,4.2,29.0,374.0,490.84,382.75
2017,8,13,8,15,723.0,82.0,4.25,29.5,428.0,548.26,425.95
2017,8,13,8,30,753.0,86.0,4.3,30.0,482.0,606.84,468.68
2017,8,13,8,45,779.5,87.5,4.35,30.5,535.0,660.94,505.88
2017,8,13,9,0,806.0,89.0,4.4,31.0,588.0,715.17,541.67
2017,8,13,9,15,822.0,91.5,4.35,31.5,635.5,757.98,568.5
2017,8,13,9,30,838.0,94.0,4.3,32.0,683.0,803.22,596.58
2017,8,13,9,45,851.5,95.0,4.3,32.5,726.0,843.05,620.71
2017,8,13,10,0,865.0,96.0,4.3,33.0,769.0,880.84,643.19
2017,8,13,10,15,874.0,98.0,4.2,33.5,805.5,913.28,661.42
2017,8,13,10,30,883.0,100.0,4.1,34.0,842.0,942.98,677.65
2017,8,13,10,45,891.0,100.5,4.05,34.5,872.0,967.19,690.45
2017,8,13,11,0,899.0,101.0,4.0,35.0,902.0,988.3,701.23
2017,8,13,11,15,903.5,101.5,3.95,35.0,924.0,1002.69,709.2
2017,8,13,11,30,908.0,102.0,3.9,35.0,946.0,1013.63,715.12
2017,8,13,11,45,900.0,110.0,3.85,35.5,957.0,1016.29,714.43
2017,8,13,12,0,892.0,118.0,3.8,36.0,968.0,1015.24,711.6
2017,8,13,12,15,893.0,118.5,3.75,36.0,973.5,1011.99,709.02
2017,8,13,12,30,894.0,119.0,3.7,36.0,979.0,1005.27,704.39
2017,8,13,12,45,894.5,118.0,3.65,36.5,976.5,993.13,695.06
2017,8,13,13,0,895.0,117.0,3.6,37.0,974.0,977.64,683.79
2017,8,13,13,15,892.5,116.5,3.55,37.0,962.5,956.51,670.53
2017,8,13,13,30,890.0,116.0,3.5,37.0,951.0,932.26,655.38
2017,8,13,13,45,885.5,114.5,3.5,37.5,932.0,902.24,635.55
2017,8,13,14,0,881.0,113.0,3.5,38.0,913.0,869.45,614.01
2017,8,13,14,15,875.0,112.0,3.45,38.0,885.5,833.29,591.27
2017,8,13,14,30,869.0,111.0,3.4,38.0,858.0,794.76,566.9
2017,8,13,14,45,857.0,111.0,3.4,38.0,823.0,750.53,538.8
2017,8,13,15,0,845.0,111.0,3.4,38.0,788.0,704.81,509.45
2017,8,13,15,15,833.0,108.5,3.35,38.0,747.5,655.5,475.91
2017,8,13,15,30,821.0,106.0,3.3,38.0,707.0,605.23,440.24
2017,8,13,15,45,804.5,104.0,3.25,38.0,661.0,550.39,400.52
2017,8,13,16,0,788.0,102.0,3.2,38.0,615.0,496.99,360.71
2017,8,13,16,15,768.0,98.5,3.1,37.5,565.0,440.91,318.47
2017,8,13,16,30,748.0,95.0,3.0,37.0,515.0,385.79,275.62
2017,8,13,16,45,717.5,91.5,2.95,36.5,461.0,328.32,230.02
2017,8,13,17,0,687.0,88.0,2.9,36.0,407.0,271.06,183.72
2017,8,13,17,15,649.5,82.5,2.6,35.5,352.5,215.65,138.68
2017,8,13,17,30,612.0,77.0,2.3,35.0,298.0,164.27,97.86
2017,8,13,17,45,552.0,70.5,2.05,34.5,243.5,113.9,61.83
2017,8,13,18,0,492.0,64.0,1.8,34.0,189.0,70.69,37.06
2017,8,13,18,15,409.5,54.0,1.95,33.0,140.0,38.82,26.49
2017,8,13,18,30,327.0,44.0,2.1,32.0,91.0,33.39,21.63
2017,8,13,18,45,199.0,29.0,2.25,31.5,53.5,22.33,11.14
2017,8,13,19,0,71.0,14.0,2.4,31.0,16.0,13.76,0.0
2017,8,13,19,15,35.5,7.0,2.8,30.5,8.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,6,15,15.5,18.0,3.85,25.0,19.5,21.04,0.0
2017,8,14,6,30,31.0,36.0,4.1,25.0,39.0,45.5,28.29
2017,8,14,6,45,79.0,58.5,4.35,25.5,73.5,88.53,63.39
2017,8,14,7,0,127.0,81.0,4.6,26.0,108.0,133.78,100.59
2017,8,14,7,15,162.0,101.5,4.65,26.5,146.5,176.57,136.02
2017,8,14,7,30,197.0,122.0,4.7,27.0,185.0,228.08,177.83
2017,8,14,7,45,361.0,119.5,4.8,27.5,263.0,326.26,256.23
2017,8,14,8,0,525.0,117.0,4.9,28.0,341.0,435.68,342.17
2017,8,14,8,15,615.5,110.0,4.9,28.5,407.5,513.79,401.98
2017,8,14,8,30,706.0,103.0,4.9,29.0,474.0,595.65,463.19
2017,8,14,8,45,739.0,103.5,4.95,29.5,527.5,649.52,501.66
2017,8,14,9,0,772.0,104.0,5.0,30.0,581.0,705.94,539.65
2017,8,14,9,15,789.0,107.0,5.0,30.5,628.5,752.73,569.87
2017,8,14,9,30,806.0,110.0,5.0,31.0,676.0,798.3,598.78
2017,8,14,9,45,822.5,110.5,5.0,31.5,719.0,834.58,620.86
2017,8,14,10,0,839.0,111.0,5.0,32.0,762.0,873.58,644.58
2017,8,14,10,15,848.5,113.0,4.9,32.5,798.0,905.69,662.74
2017,8,14,10,30,858.0,115.0,4.8,33.0,834.0,935.17,678.94
2017,8,14,10,45,866.0,115.0,4.75,33.5,863.5,958.28,691.14
2017,8,14,11,0,874.0,115.0,4.7,34.0,893.0,978.37,701.53
2017,8,14,11,15,878.5,116.0,4.55,34.5,914.5,992.87,707.84
2017,8,14,11,30,883.0,117.0,4.4,35.0,936.0,1004.0,712.02
2017,8,14,11,45,882.5,119.5,4.3,35.5,949.0,1008.24,712.14
2017,8,14,12,0,882.0,122.0,4.2,36.0,962.0,1008.97,710.18
2017,8,14,12,15,883.0,122.5,4.1,36.0,967.0,1005.69,707.29
2017,8,14,12,30,884.0,123.0,4.0,36.0,972.0,998.97,702.37
2017,8,14,12,45,883.0,123.0,3.9,36.5,969.0,986.4,692.46
2017,8,14,13,0,882.0,123.0,3.8,37.0,966.0,970.55,680.64
2017,8,14,13,15,879.0,122.0,3.7,37.0,954.5,948.61,666.53
2017,8,14,13,30,876.0,121.0,3.6,37.0,943.0,923.63,650.58
2017,8,14,13,45,871.0,120.5,3.5,37.0,923.5,894.42,631.99
2017,8,14,14,0,866.0,120.0,3.4,37.0,904.0,862.51,611.67
2017,8,14,14,15,859.5,118.5,3.3,37.0,877.0,825.85,588.24
2017,8,14,14,30,853.0,117.0,3.2,37.0,850.0,786.92,563.26
2017,8,14,14,45,844.5,115.0,3.15,37.0,816.0,743.93,535.69
2017,8,14,15,0,836.0,113.0,3.1,37.0,782.0,699.22,506.75
2017,8,14,15,15,824.5,110.5,3.05,37.0,742.0,650.57,473.43
2017,8,14,15,30,813.0,108.0,3.0,37.0,702.0,600.93,438.14
2017,8,14,15,45,799.0,105.0,3.0,37.0,656.5,546.92,399.08
2017,8,14,16,0,785.0,102.0,3.0,37.0,611.0,494.09,359.69
2017,8,14,16,15,765.0,98.5,2.95,36.5,561.0,438.12,317.48
2017,8,14,16,30,745.0,95.0,2.9,36.0,511.0,383.14,274.61
2017,8,14,16,45,716.5,91.0,2.9,36.0,457.5,326.04,228.64
2017,8,14,17,0,688.0,87.0,2.9,36.0,404.0,268.97,181.97
2017,8,14,17,15,650.0,81.5,2.65,35.0,349.5,213.4,137.12
2017,8,14,17,30,612.0,76.0,2.4,34.0,295.0,161.95,96.45
2017,8,14,17,45,552.0,69.5,2.2,33.5,241.0,111.66,60.5
2017,8,14,18,0,492.0,63.0,2.0,33.0,187.0,68.56,36.05
2017,8,14,18,15,406.5,53.0,2.25,32.0,137.5,38.14,26.03
2017,8,14,18,30,321.0,43.0,2.5,31.0,88.0,32.67,21.1
2017,8,14,18,45,188.5,28.0,2.8,30.5,51.5,21.58,10.36
2017,8,14,19,0,56.0,13.0,3.1,30.0,15.0,12.78,0.0
2017,8,14,19,15,28.0,6.5,3.4,29.5,7.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,6,15,72.0,19.5,3.4,25.5,27.0,35.87,0.0
2017,8,15,6,30,144.0,39.0,3.6,26.0,54.0,82.6,52.57
2017,8,15,6,45,260.5,53.5,3.85,26.5,100.5,144.39,102.77
2017,8,15,7,0,377.0,68.0,4.1,27.0,147.0,216.2,161.47
2017,8,15,7,15,246.5,96.0,4.15,27.5,154.0,209.58,160.8
2017,8,15,7,30,116.0,124.0,4.2,28.0,161.0,187.65,144.93
2017,8,15,7,45,385.0,107.5,4.3,28.5,265.0,325.48,254.63
2017,8,15,8,0,654.0,91.0,4.4,29.0,369.0,484.12,377.84
2017,8,15,8,15,686.0,96.0,4.45,29.5,423.5,542.0,421.05
2017,8,15,8,30,718.0,101.0,4.5,30.0,478.0,601.32,464.36
2017,8,15,8,45,500.5,182.0,4.55,30.5,458.0,562.92,430.85
2017,8,15,9,0,283.0,263.0,4.6,31.0,438.0,499.19,378.14
2017,8,15,9,15,552.5,184.5,4.6,31.5,560.0,650.51,492.38
2017,8,15,9,30,822.0,106.0,4.6,32.0,682.0,807.09,601.04
2017,8,15,9,45,838.0,106.5,4.6,32.5,725.5,843.54,622.29
2017,8,15,10,0,854.0,107.0,4.6,33.0,769.0,882.56,645.71
2017,8,15,10,15,863.0,108.5,4.55,33.5,805.0,914.08,663.65
2017,8,15,10,30,872.0,110.0,4.5,34.0,841.0,942.9,679.67
2017,8,15,10,45,879.5,111.0,4.5,34.5,870.5,966.85,692.68
2017,8,15,11,0,887.0,112.0,4.5,35.0,900.0,987.7,703.67
2017,8,15,11,15,891.5,113.0,4.45,35.0,922.0,1002.33,711.92
2017,8,15,11,30,896.0,114.0,4.4,35.0,944.0,1013.55,718.09
2017,8,15,11,45,891.5,119.0,4.4,35.5,955.5,1016.39,717.85
2017,8,15,12,0,887.0,124.0,4.4,36.0,967.0,1015.61,715.5
2017,8,15,12,15,887.5,124.5,4.35,36.0,972.0,1011.75,712.56
2017,8,15,12,30,888.0,125.0,4.3,36.0,977.0,1004.43,707.56
2017,8,15,12,45,886.5,125.0,4.3,36.5,973.5,991.26,697.81
2017,8,15,13,0,885.0,125.0,4.3,37.0,970.0,974.79,686.13
2017,8,15,13,15,882.0,124.5,4.3,37.0,958.5,953.21,672.73
2017,8,15,13,30,879.0,124.0,4.3,37.0,947.0,928.56,657.43
2017,8,15,13,45,873.5,123.5,4.35,37.5,927.0,898.74,637.69
2017,8,15,14,0,868.0,123.0,4.4,38.0,907.0,866.23,616.23
2017,8,15,14,15,861.0,121.5,4.45,38.0,879.5,829.0,592.9
2017,8,15,14,30,854.0,120.0,4.5,38.0,852.0,789.53,567.91
2017,8,15,14,45,836.5,123.0,4.55,38.0,815.5,744.46,538.93
2017,8,15,15,0,819.0,126.0,4.6,38.0,779.0,698.11,508.75
2017,8,15,15,15,806.5,123.0,4.6,37.5,738.5,648.51,474.99
2017,8,15,15,30,794.0,120.0,4.6,37.0,698.0,598.1,439.72
2017,8,15,15,45,578.5,191.0,4.7,37.0,597.0,501.41,367.88
2017,8,15,16,0,363.0,262.0,4.8,37.0,496.0,426.06,311.32
2017,8,15,16,15,243.0,253.0,4.9,36.5,404.0,341.5,250.01
2017,8,15,16,30,123.0,244.0,5.0,36.0,312.0,271.99,199.56
2017,8,15,16,45,369.0,177.0,5.1,36.0,352.0,282.08,203.11
2017,8,15,17,0,615.0,110.0,5.2,36.0,392.0,267.64,183.72
2017,8,15,17,15,572.5,102.5,5.15,35.0,337.5,213.54,140.37
2017,8,15,17,30,530.0,95.0,5.1,34.0,283.0,164.23,101.81
2017,8,15,17,45,457.5,87.5,5.05,33.5,229.0,116.76,68.52
2017,8,15,18,0,385.0,80.0,5.0,33.0,175.0,77.42,46.23
2017,8,15,18,15,298.5,65.5,4.85,32.5,127.5,48.65,34.6
2017,8,15,18,30,212.0,51.0,4.7,32.0,80.0,39.02,26.07
2017,8,15,18,45,114.5,31.0,4.55,31.5,45.5,25.71,12.9
2017,8,15,19,0,17.0,11.0,4.4,31.0,11.0,10.81,0.0
2017,8,15,19,15,8.5,5.5,4.35,30.5,5.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,16,6,15,6.0,16.5,3.55,26.5,17.5,17.69,0.0
2017,8,16,6,30,12.0,33.0,3.8,27.0,35.0,37.52,22.28
2017,8,16,6,45,45.5,57.0,4.1,27.5,66.5,73.78,51.89
2017,8,16,7,0,79.0,81.0,4.4,28.0,98.0,117.04,87.07
2017,8,16,7,15,115.5,102.0,4.55,28.5,134.5,158.24,120.63
2017,8,16,7,30,152.0,123.0,4.7,29.0,171.0,203.36,156.98
2017,8,16,7,45,216.0,142.0,4.9,29.5,225.5,269.77,209.54
2017,8,16,8,0,280.0,161.0,5.1,30.0,280.0,337.5,262.33
2017,8,16,8,15,234.5,192.5,5.1,30.0,301.5,356.98,276.28
2017,8,16,8,30,189.0,224.0,5.1,30.0,323.0,364.54,280.67
2017,8,16,8,45,246.0,241.0,5.1,30.5,384.0,438.0,335.52
2017,8,16,9,0,303.0,258.0,5.1,31.0,445.0,508.96,387.29
2017,8,16,9,15,385.0,255.0,5.05,31.5,511.5,581.83,440.14
2017,8,16,9,30,467.0,252.0,5.0,32.0,578.0,667.95,500.91
2017,8,16,9,45,618.5,198.0,4.95,32.5,659.0,759.62,566.59
2017,8,16,10,0,770.0,144.0,4.9,33.0,740.0,852.05,627.3
2017,8,16,10,15,781.0,147.0,4.9,33.5,776.0,884.84,646.28
2017,8,16,10,30,792.0,150.0,4.9,34.0,812.0,915.22,663.83
2017,8,16,10,45,805.0,148.5,4.9,34.5,842.5,940.18,677.7
2017,8,16,11,0,818.0,147.0,4.9,35.0,873.0,962.44,689.79
2017,8,16,11,15,636.0,265.5,4.9,35.0,838.5,917.89,659.07
2017,8,16,11,30,454.0,384.0,4.9,35.0,804.0,860.02,614.2
2017,8,16,11,45,648.5,265.5,4.9,35.5,875.5,933.71,668.01
2017,8,16,12,0,843.0,147.0,4.9,36.0,947.0,994.5,705.42
2017,8,16,12,15,844.5,147.0,4.9,36.0,952.5,991.11,702.63
2017,8,16,12,30,846.0,147.0,4.9,36.0,958.0,984.43,698.27
2017,8,16,12,45,848.0,145.0,4.9,36.0,956.0,973.01,690.98
2017,8,16,13,0,850.0,143.0,4.9,36.0,954.0,958.37,681.75
2017,8,16,13,15,847.5,142.5,4.9,36.0,942.5,937.78,668.76
2017,8,16,13,30,845.0,142.0,4.9,36.0,931.0,914.23,653.92
2017,8,16,13,45,842.5,139.0,4.95,36.5,912.0,885.42,634.6
2017,8,16,14,0,840.0,136.0,5.0,37.0,893.0,853.87,613.51
2017,8,16,14,15,833.5,134.5,5.0,37.0,866.0,817.86,590.43
2017,8,16,14,30,827.0,133.0,5.0,37.0,839.0,779.66,565.76
2017,8,16,14,45,819.0,130.0,5.0,37.0,805.5,737.2,538.02
2017,8,16,15,0,811.0,127.0,5.0,37.0,772.0,692.27,508.18
2017,8,16,15,15,798.0,124.5,5.0,36.5,731.5,643.11,474.36
2017,8,16,15,30,785.0,122.0,5.0,36.0,691.0,593.21,439.08
2017,8,16,15,45,766.0,119.5,5.05,36.0,644.5,539.49,399.27
2017,8,16,16,0,747.0,117.0,5.1,36.0,598.0,486.15,358.69
2017,8,16,16,15,725.0,113.0,5.1,35.5,548.0,430.74,316.11
2017,8,16,16,30,703.0,109.0,5.1,35.0,498.0,374.26,271.51
2017,8,16,16,45,403.5,149.5,5.1,35.0,367.5,268.45,193.04
2017,8,16,17,0,104.0,190.0,5.1,35.0,237.0,199.93,146.09
2017,8,16,17,15,327.5,139.0,5.0,34.5,259.5,193.81,133.82
2017,8,16,17,30,551.0,88.0,4.9,34.0,282.0,159.93,97.57
2017,8,16,17,45,489.0,79.5,4.8,33.5,228.5,111.55,63.33
2017,8,16,18,0,427.0,71.0,4.7,33.0,175.0,70.67,40.35
2017,8,16,18,15,337.5,58.5,4.55,32.5,127.0,43.22,30.1
2017,8,16,18,30,248.0,46.0,4.4,32.0,79.0,35.03,22.79
2017,8,16,18,45,135.0,28.0,4.25,31.5,45.0,21.73,9.57
2017,8,16,19,0,22.0,10.0,4.1,31.0,11.0,9.83,0.0
2017,8,16,19,15,11.0,5.0,4.1,30.5,5.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,6,15,46.0,19.5,2.6,26.0,24.0,31.09,0.0
2017,8,17,6,30,92.0,39.0,2.8,26.0,48.0,70.63,44.58
2017,8,17,6,45,201.5,55.5,3.0,26.5,92.5,125.1,88.78
2017,8,17,7,0,311.0,72.0,3.2,27.0,137.0,197.26,147.24
2017,8,17,7,15,303.0,91.0,3.35,27.0,170.0,232.24,178.29
2017,8,17,7,30,295.0,110.0,3.5,27.0,203.0,260.24,202.67
2017,8,17,7,45,284.0,135.5,3.65,27.5,240.0,297.82,232.78
2017,8,17,8,0,273.0,161.0,3.8,28.0,277.0,333.56,260.26
2017,8,17,8,15,343.0,172.5,3.85,28.5,338.5,402.26,312.99
2017,8,17,8,30,413.0,184.0,3.9,29.0,400.0,484.31,374.2
2017,8,17,8,45,395.0,212.0,4.0,29.5,436.0,519.88,398.4
2017,8,17,9,0,377.0,240.0,4.1,30.0,472.0,545.33,414.96
2017,8,17,9,15,417.0,247.5,4.1,30.5,523.0,606.91,458.09
2017,8,17,9,30,457.0,255.0,4.1,31.0,574.0,662.86,496.32
2017,8,17,9,45,632.0,189.5,4.15,31.5,660.5,762.27,568.26
2017,8,17,10,0,807.0,124.0,4.2,32.0,747.0,863.5,634.46
2017,8,17,10,15,817.5,126.0,4.15,32.0,783.5,895.75,653.9
2017,8,17,10,30,828.0,128.0,4.1,32.0,820.0,920.05,668.42
2017,8,17,10,45,838.0,128.0,4.1,32.5,850.0,944.37,681.87
2017,8,17,11,0,848.0,128.0,4.1,33.0,880.0,965.82,693.4
2017,8,17,11,15,853.0,129.5,4.05,33.5,901.5,980.84,700.52
2017,8,17,11,30,858.0,131.0,4.0,34.0,923.0,992.59,705.61
2017,8,17,11,45,850.5,139.0,4.0,34.5,934.0,995.11,705.21
2017,8,17,12,0,843.0,147.0,4.0,35.0,945.0,994.1,702.75
2017,8,17,12,15,844.0,147.5,3.9,35.0,950.5,990.66,699.75
2017,8,17,12,30,845.0,148.0,3.8,35.0,956.0,983.93,694.8
2017,8,17,12,45,845.5,147.0,3.75,35.5,953.5,971.97,685.55
2017,8,17,13,0,846.0,146.0,3.7,36.0,951.0,956.84,674.45
2017,8,17,13,15,843.0,145.5,3.6,36.0,939.5,935.77,660.8
2017,8,17,13,30,840.0,145.0,3.5,36.0,928.0,911.79,645.39
2017,8,17,13,45,836.5,143.0,3.45,36.0,909.0,883.1,627.29
2017,8,17,14,0,833.0,141.0,3.4,36.0,890.0,851.74,607.48
2017,8,17,14,15,664.0,233.5,3.3,36.0,819.0,775.83,556.75
2017,8,17,14,30,495.0,326.0,3.2,36.0,748.0,704.64,504.79
2017,8,17,14,45,468.0,317.5,3.15,36.5,703.5,653.72,469.58
2017,8,17,15,0,441.0,309.0,3.1,37.0,659.0,603.81,434.59
2017,8,17,15,15,599.5,222.5,3.0,36.5,671.0,603.87,438.52
2017,8,17,15,30,758.0,136.0,2.9,36.0,683.0,588.82,430.56
2017,8,17,15,45,741.0,132.0,2.85,36.0,637.5,536.05,391.93
2017,8,17,16,0,724.0,128.0,2.8,36.0,592.0,481.55,351.31
2017,8,17,16,15,701.0,123.5,2.65,35.5,542.0,426.1,309.36
2017,8,17,16,30,678.0,119.0,2.5,35.0,492.0,372.11,267.28
2017,8,17,16,45,632.0,115.0,2.4,35.0,434.0,312.59,220.08
2017,8,17,17,0,586.0,111.0,2.3,35.0,376.0,257.74,176.0
2017,8,17,17,15,557.0,102.0,2.0,34.0,326.5,207.01,135.25
2017,8,17,17,30,528.0,93.0,1.7,33.0,277.0,159.48,97.93
2017,8,17,17,45,466.0,83.5,1.45,32.5,224.5,111.78,64.56
2017,8,17,18,0,404.0,74.0,1.2,32.0,172.0,71.02,41.74
2017,8,17,18,15,313.5,60.5,1.3,31.5,124.0,44.93,31.62
2017,8,17,18,30,223.0,47.0,1.4,31.0,76.0,35.97,23.6
2017,8,17,18,45,117.5,28.0,1.55,30.5,42.5,23.33,10.13
2017,8,17,19,0,12.0,9.0,1.7,30.0,9.0,8.85,0.0
2017,8,17,19,15,6.0,4.5,2.05,29.5,4.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,18,6,15,90.0,17.5,2.3,25.5,26.0,38.24,0.0
2017,8,18,6,30,180.0,35.0,2.5,26.0,52.0,90.35,56.18
2017,8,18,6,45,288.5,48.5,2.75,26.5,98.0,146.85,103.57
2017,8,18,7,0,397.0,62.0,3.0,27.0,144.0,216.2,160.63
2017,8,18,7,15,466.0,72.0,3.1,27.5,197.0,279.82,213.74
2017,8,18,7,30,535.0,82.0,3.2,28.0,250.0,349.01,270.11
2017,8,18,7,45,592.5,86.0,3.3,28.5,306.5,412.27,320.6
2017,8,18,8,0,650.0,90.0,3.4,29.0,363.0,480.3,373.18
2017,8,18,8,15,682.5,95.0,3.35,29.5,417.5,538.31,416.32
2017,8,18,8,30,715.0,100.0,3.3,30.0,472.0,597.82,459.11
2017,8,18,8,45,746.5,101.0,3.3,30.5,525.5,651.61,496.48
2017,8,18,9,0,778.0,102.0,3.3,31.0,579.0,707.76,533.11
2017,8,18,9,15,795.0,105.5,3.25,31.5,627.0,755.34,562.79
2017,8,18,9,30,812.0,109.0,3.2,32.0,675.0,801.68,591.08
2017,8,18,9,45,828.5,109.5,3.2,32.5,718.0,838.08,612.48
2017,8,18,10,0,845.0,110.0,3.2,33.0,761.0,877.2,635.48
2017,8,18,10,15,854.5,112.0,3.1,33.5,797.5,909.42,653.03
2017,8,18,10,30,864.0,114.0,3.0,34.0,834.0,938.96,668.63
2017,8,18,10,45,872.0,114.5,2.95,34.5,864.0,962.6,680.69
2017,8,18,11,0,880.0,115.0,2.9,35.0,894.0,983.18,690.79
2017,8,18,11,15,884.5,116.5,2.8,35.0,915.5,998.12,698.39
2017,8,18,11,30,889.0,118.0,2.7,35.0,937.0,1009.65,703.94
2017,8,18,11,45,885.0,123.0,2.65,35.5,949.0,1012.81,703.4
2017,8,18,12,0,881.0,128.0,2.6,36.0,961.0,1012.37,700.84
2017,8,18,12,15,882.0,128.5,2.55,36.0,966.5,1008.84,697.99
2017,8,18,12,30,883.0,129.0,2.5,36.0,972.0,1001.85,693.17
2017,8,18,12,45,881.5,129.0,2.45,36.5,968.5,988.53,683.18
2017,8,18,13,0,880.0,129.0,2.4,37.0,965.0,971.92,671.36
2017,8,18,13,15,877.5,128.0,2.35,37.0,953.5,950.17,657.92
2017,8,18,13,30,875.0,127.0,2.3,37.0,942.0,925.36,642.66
2017,8,18,13,45,869.5,126.5,2.25,37.5,922.0,895.41,622.94
2017,8,18,14,0,864.0,126.0,2.2,38.0,902.0,862.78,601.64
2017,8,18,14,15,857.5,124.5,2.15,38.0,874.5,825.85,578.86
2017,8,18,14,30,851.0,123.0,2.1,38.0,847.0,786.65,554.54
2017,8,18,14,45,840.5,121.5,2.1,38.0,812.0,742.41,527.11
2017,8,18,15,0,830.0,120.0,2.1,38.0,777.0,696.63,498.37
2017,8,18,15,15,818.0,117.5,2.1,37.5,736.0,646.82,465.64
2017,8,18,15,30,806.0,115.0,2.1,37.0,695.0,596.47,431.49
2017,8,18,15,45,789.0,112.5,2.1,37.0,648.5,542.73,393.01
2017,8,18,16,0,772.0,110.0,2.1,37.0,602.0,489.14,353.49
2017,8,18,16,15,750.5,106.0,2.1,36.5,551.5,432.55,311.31
2017,8,18,16,30,729.0,102.0,2.1,36.0,501.0,377.16,268.56
2017,8,18,16,45,700.0,97.0,2.15,36.0,447.0,317.39,221.06
2017,8,18,17,0,671.0,92.0,2.2,36.0,393.0,262.41,176.28
2017,8,18,17,15,630.5,86.0,1.95,35.0,338.0,206.95,131.94
2017,8,18,17,30,590.0,80.0,1.7,34.0,283.0,155.96,92.29
2017,8,18,17,45,533.0,71.5,1.45,33.5,229.5,105.91,57.32
2017,8,18,18,0,476.0,63.0,1.2,33.0,176.0,62.77,34.09
2017,8,18,18,15,385.0,52.0,1.2,32.0,127.0,38.19,25.97
2017,8,18,18,30,294.0,41.0,1.2,31.0,78.0,31.19,19.67
2017,8,18,18,45,147.0,20.5,1.3,30.5,39.0,15.72,4.43
2017,8,18,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,17.0,1.9,25.5,26.0,33.54,0.0
2017,8,19,6,30,190.0,34.0,2.1,26.0,52.0,91.59,56.34
2017,8,19,6,45,312.5,45.5,2.35,26.5,99.0,150.36,105.56
2017,8,19,7,0,435.0,57.0,2.6,27.0,146.0,225.63,167.16
2017,8,19,7,15,502.5,66.0,2.6,27.5,199.5,288.16,219.54
2017,8,19,7,30,570.0,75.0,2.6,28.0,253.0,357.5,275.92
2017,8,19,7,45,629.5,77.5,2.65,28.5,310.5,421.84,327.03
2017,8,19,8,0,689.0,80.0,2.7,29.0,368.0,491.11,380.2
2017,8,19,8,15,719.5,84.5,2.65,29.5,423.0,547.83,422.01
2017,8,19,8,30,750.0,89.0,2.6,30.0,478.0,607.21,464.24
2017,8,19,8,45,776.0,91.5,2.6,31.0,530.5,662.0,500.17
2017,8,19,9,0,802.0,94.0,2.6,32.0,583.0,716.86,534.16
2017,8,19,9,15,818.5,96.5,2.5,32.5,631.0,763.88,562.48
2017,8,19,9,30,835.0,99.0,2.4,33.0,679.0,805.21,586.39
2017,8,19,9,45,848.5,100.5,2.3,33.5,722.5,845.42,609.05
2017,8,19,10,0,862.0,102.0,2.2,34.0,766.0,883.55,629.89
2017,8,19,10,15,871.0,104.0,2.1,34.5,802.5,915.78,646.57
2017,8,19,10,30,880.0,106.0,2.0,35.0,839.0,945.25,661.25
2017,8,19,10,45,887.0,107.0,1.95,35.5,868.5,968.78,672.6
2017,8,19,11,0,894.0,108.0,1.9,36.0,898.0,989.14,681.97
2017,8,19,11,15,898.5,109.0,1.9,36.0,919.5,1003.72,689.88
2017,8,19,11,30,903.0,110.0,1.9,36.0,941.0,1014.85,695.85
2017,8,19,11,45,910.0,107.5,1.9,36.5,956.0,1021.31,697.7
2017,8,19,12,0,917.0,105.0,1.9,37.0,971.0,1024.22,697.58
2017,8,19,12,15,917.5,105.0,1.95,37.0,976.0,1019.62,695.19
2017,8,19,12,30,918.0,105.0,2.0,37.0,981.0,1011.44,690.82
2017,8,19,12,45,917.5,104.5,2.1,37.5,977.5,998.24,682.66
2017,8,19,13,0,917.0,104.0,2.2,38.0,974.0,981.57,672.48
2017,8,19,13,15,914.5,103.5,2.25,38.0,962.0,959.64,660.02
2017,8,19,13,30,912.0,103.0,2.3,38.0,950.0,934.49,645.6
2017,8,19,13,45,908.0,102.0,2.4,38.5,930.0,904.4,627.17
2017,8,19,14,0,904.0,101.0,2.5,39.0,910.0,871.42,606.85
2017,8,19,14,15,898.0,100.0,2.55,39.0,882.5,834.06,584.51
2017,8,19,14,30,892.0,99.0,2.6,39.0,855.0,794.27,560.4
2017,8,19,14,45,872.5,103.5,2.65,39.0,817.5,747.55,531.5
2017,8,19,15,0,853.0,108.0,2.7,39.0,780.0,699.88,501.57
2017,8,19,15,15,841.0,106.0,2.75,38.5,739.0,650.28,469.29
2017,8,19,15,30,829.0,104.0,2.8,38.0,698.0,599.71,434.82
2017,8,19,15,45,813.5,101.0,2.85,38.0,651.5,543.79,394.66
2017,8,19,16,0,798.0,98.0,2.9,38.0,605.0,489.19,354.15
2017,8,19,16,15,777.5,94.5,2.9,37.5,554.0,432.12,311.17
2017,8,19,16,30,757.0,91.0,2.9,37.0,503.0,376.09,267.49
2017,8,19,16,45,728.5,86.5,2.95,37.0,449.0,317.8,220.58
2017,8,19,17,0,700.0,82.0,3.0,37.0,395.0,262.04,174.82
2017,8,19,17,15,661.0,77.0,2.7,36.0,339.5,203.8,128.12
2017,8,19,17,30,622.0,72.0,2.4,35.0,284.0,152.17,87.84
2017,8,19,17,45,563.0,65.0,2.15,34.5,230.0,101.45,52.75
2017,8,19,18,0,504.0,58.0,1.9,34.0,176.0,57.83,30.19
2017,8,19,18,15,413.0,47.5,1.9,33.0,126.5,34.32,22.64
2017,8,19,18,30,322.0,37.0,1.9,32.0,77.0,28.13,17.03
2017,8,19,18,45,161.0,18.5,1.95,31.5,38.5,13.72,2.47
2017,8,19,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,6,15,107.5,16.0,1.7,24.5,26.0,34.71,0.0
2017,8,20,6,30,215.0,32.0,1.9,25.0,52.0,95.11,57.88
2017,8,20,6,45,331.0,43.5,2.1,25.5,99.0,154.76,108.79
2017,8,20,7,0,447.0,55.0,2.3,26.0,146.0,227.57,168.92
2017,8,20,7,15,513.5,63.5,2.3,26.5,199.0,289.77,221.28
2017,8,20,7,30,580.0,72.0,2.3,27.0,252.0,358.67,277.49
2017,8,20,7,45,634.5,75.5,2.35,28.0,309.0,422.01,327.29
2017,8,20,8,0,689.0,79.0,2.4,29.0,366.0,489.81,378.53
2017,8,20,8,15,719.5,83.5,2.35,29.5,421.0,546.55,420.2
2017,8,20,8,30,750.0,88.0,2.3,30.0,476.0,605.93,462.22
2017,8,20,8,45,776.5,90.0,2.3,31.0,528.5,660.52,497.8
2017,8,20,9,0,803.0,92.0,2.3,32.0,581.0,715.21,531.49
2017,8,20,9,15,819.0,95.0,2.25,32.5,629.0,762.42,560.03
2017,8,20,9,30,835.0,98.0,2.2,33.0,677.0,803.92,584.2
2017,8,20,9,45,848.0,99.5,2.15,33.5,720.0,843.68,606.81
2017,8,20,10,0,861.0,101.0,2.1,34.0,763.0,881.34,627.68
2017,8,20,10,15,870.0,103.0,2.15,34.5,799.5,913.53,645.69
2017,8,20,10,30,879.0,105.0,2.2,35.0,836.0,942.94,661.89
2017,8,20,10,45,886.0,106.0,2.25,35.5,865.5,966.43,674.35
2017,8,20,11,0,893.0,107.0,2.3,36.0,895.0,986.74,684.89
2017,8,20,11,15,897.5,108.0,2.35,36.0,916.5,1001.28,693.4
2017,8,20,11,30,902.0,109.0,2.4,36.0,938.0,1012.35,699.94
2017,8,20,11,45,894.0,117.0,2.45,36.5,949.0,1014.65,699.81
2017,8,20,12,0,886.0,125.0,2.5,37.0,960.0,1013.25,697.62
2017,8,20,12,15,887.0,125.5,2.55,37.0,965.5,1009.6,695.66
2017,8,20,12,30,888.0,126.0,2.6,37.0,971.0,1002.46,691.7
2017,8,20,12,45,888.0,125.5,2.65,37.5,968.0,989.92,683.11
2017,8,20,13,0,888.0,125.0,2.7,38.0,965.0,974.01,672.59
2017,8,20,13,15,885.5,124.0,2.75,38.0,953.5,951.98,659.77
2017,8,20,13,30,883.0,123.0,2.8,38.0,942.0,926.83,645.04
2017,8,20,13,45,879.0,122.0,2.85,38.0,922.0,897.36,627.57
2017,8,20,14,0,875.0,121.0,2.9,38.0,902.0,865.1,608.24
2017,8,20,14,15,868.5,119.5,2.9,38.0,874.5,827.66,585.16
2017,8,20,14,30,862.0,118.0,2.9,38.0,847.0,787.92,560.45
2017,8,20,14,45,851.5,116.5,2.95,38.0,811.5,743.12,532.42
2017,8,20,15,0,841.0,115.0,3.0,38.0,776.0,696.74,503.0
2017,8,20,15,15,829.0,113.0,3.0,38.0,735.0,647.59,469.14
2017,8,20,15,30,817.0,111.0,3.0,38.0,694.0,596.23,432.87
2017,8,20,15,45,800.5,107.5,3.05,38.0,647.0,541.18,393.15
2017,8,20,16,0,784.0,104.0,3.1,38.0,600.0,486.22,352.29
