Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,16,15,762.5,100.5,3.1,37.5,549.0,429.4,309.42
2017,8,20,16,30,741.0,97.0,3.1,37.0,498.0,373.77,266.0
2017,8,20,16,45,711.0,92.5,3.15,36.5,444.0,313.57,218.2
2017,8,20,17,0,681.0,88.0,3.2,36.0,390.0,258.17,173.07
2017,8,20,17,15,640.0,82.0,2.9,35.5,334.5,202.11,127.73
2017,8,20,17,30,599.0,76.0,2.6,35.0,279.0,150.58,87.54
2017,8,20,17,45,537.0,68.5,2.3,34.5,224.5,100.65,53.35
2017,8,20,18,0,475.0,61.0,2.0,34.0,170.0,58.24,31.77
2017,8,20,18,15,383.0,49.5,2.0,33.0,121.5,36.39,24.3
2017,8,20,18,30,291.0,38.0,2.0,32.0,73.0,29.35,17.93
2017,8,20,18,45,145.5,19.0,2.05,31.5,36.5,14.62,2.09
2017,8,20,19,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,21,6,15,85.5,16.0,1.35,25.5,24.0,30.77,0.0
2017,8,21,6,30,171.0,32.0,1.5,26.0,48.0,84.91,51.0
2017,8,21,6,45,279.0,46.0,1.7,26.5,92.5,141.11,98.81
2017,8,21,7,0,387.0,60.0,1.9,27.0,137.0,210.16,155.38
2017,8,21,7,15,455.5,69.5,1.85,27.5,189.5,272.46,207.06
2017,8,21,7,30,524.0,79.0,1.8,28.0,242.0,340.24,261.72
2017,8,21,7,45,578.5,84.5,1.8,28.5,297.0,402.95,311.02
2017,8,21,8,0,633.0,90.0,1.8,29.0,352.0,470.2,361.98
2017,8,21,8,15,387.0,156.0,1.8,29.5,323.5,418.51,320.64
2017,8,21,8,30,141.0,222.0,1.8,30.0,295.0,330.88,250.9
2017,8,21,8,45,185.5,244.5,1.8,31.0,351.0,392.1,295.43
2017,8,21,9,0,230.0,267.0,1.8,32.0,407.0,456.66,340.4
2017,8,21,9,15,258.5,286.5,1.8,32.5,456.0,516.0,380.71
2017,8,21,9,30,287.0,306.0,1.8,33.0,505.0,569.03,415.85
2017,8,21,9,45,551.5,212.0,1.8,33.5,624.0,716.21,520.45
2017,8,21,10,0,816.0,118.0,1.8,34.0,743.0,864.27,615.27
2017,8,21,10,15,826.0,120.0,1.8,34.0,779.5,891.03,629.58
2017,8,21,10,30,836.0,122.0,1.8,34.0,816.0,920.26,646.58
2017,8,21,10,45,842.5,124.0,1.8,34.5,845.0,943.37,658.35
2017,8,21,11,0,849.0,126.0,1.8,35.0,874.0,963.43,668.26
2017,8,21,11,15,854.5,127.5,1.8,35.5,895.5,978.81,675.35
2017,8,21,11,30,860.0,129.0,1.8,36.0,917.0,990.89,680.53
2017,8,21,11,45,859.5,132.0,1.85,36.5,930.0,995.16,681.72
2017,8,21,12,0,859.0,135.0,1.9,37.0,943.0,995.96,681.0
2017,8,21,12,15,860.5,135.0,1.95,37.0,948.5,992.3,679.16
2017,8,21,12,30,862.0,135.0,2.0,37.0,954.0,985.26,675.41
2017,8,21,12,45,861.0,135.5,2.05,37.0,951.0,972.94,668.57
2017,8,21,13,0,860.0,136.0,2.1,37.0,948.0,957.38,659.86
2017,8,21,13,15,506.5,301.5,2.2,37.0,778.5,779.86,545.97
2017,8,21,13,30,153.0,467.0,2.3,37.0,609.0,601.11,420.31
2017,8,21,13,45,499.0,299.5,2.4,37.5,747.0,739.71,522.96
2017,8,21,14,0,845.0,132.0,2.5,38.0,885.0,849.1,596.71
2017,8,21,14,15,838.5,130.5,2.55,38.0,857.5,812.56,573.49
2017,8,21,14,30,832.0,129.0,2.6,38.0,830.0,773.81,549.77
2017,8,21,14,45,822.5,126.5,2.7,38.0,795.5,729.88,522.63
2017,8,21,15,0,813.0,124.0,2.8,38.0,761.0,684.15,493.46
2017,8,21,15,15,800.5,121.5,2.85,37.5,720.5,634.93,460.69
2017,8,21,15,30,788.0,119.0,2.9,37.0,680.0,584.93,426.31
2017,8,21,15,45,770.0,116.0,3.0,37.0,633.5,530.92,387.27
2017,8,21,16,0,752.0,113.0,3.1,37.0,587.0,477.21,347.23
2017,8,21,16,15,729.5,109.0,3.2,36.5,536.0,421.17,304.94
2017,8,21,16,30,707.0,105.0,3.3,36.0,485.0,364.21,260.58
2017,8,21,16,45,673.0,100.5,3.4,36.0,431.0,306.71,214.28
2017,8,21,17,0,639.0,96.0,3.5,36.0,377.0,252.44,169.86
2017,8,21,17,15,596.0,89.5,3.4,35.5,322.5,198.03,126.17
2017,8,21,17,30,553.0,83.0,3.3,35.0,268.0,148.47,87.84
2017,8,21,17,45,485.0,74.5,3.2,34.5,214.5,100.07,55.12
2017,8,21,18,0,417.0,66.0,3.1,34.0,161.0,60.02,34.86
2017,8,21,18,15,324.0,53.0,3.1,33.5,114.0,39.47,26.72
2017,8,21,18,30,231.0,40.0,3.1,33.0,67.0,30.68,18.78
2017,8,21,18,45,115.5,20.0,3.1,32.5,33.5,15.49,1.24
2017,8,21,19,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,22,6,15,84.5,16.0,1.65,25.5,23.5,30.54,0.0
2017,8,22,6,30,169.0,32.0,1.8,26.0,47.0,84.57,50.24
2017,8,22,6,45,288.0,44.5,2.0,26.5,92.5,141.97,99.19
2017,8,22,7,0,407.0,57.0,2.2,27.0,138.0,215.36,159.16
2017,8,22,7,15,476.5,66.5,2.15,27.5,191.0,277.66,211.12
2017,8,22,7,30,546.0,76.0,2.1,28.0,244.0,347.02,267.26
2017,8,22,7,45,606.5,79.0,2.1,29.0,301.0,411.17,317.31
2017,8,22,8,0,667.0,82.0,2.1,30.0,358.0,480.39,369.21
2017,8,22,8,15,698.5,87.0,2.0,30.5,412.5,538.6,411.4
2017,8,22,8,30,730.0,92.0,1.9,31.0,467.0,596.66,451.88
2017,8,22,8,45,758.0,94.0,1.8,31.5,519.5,651.45,487.96
2017,8,22,9,0,786.0,96.0,1.7,32.0,572.0,706.49,521.89
2017,8,22,9,15,803.0,99.0,1.6,32.5,620.0,753.81,549.63
2017,8,22,9,30,820.0,102.0,1.5,33.0,668.0,799.85,575.78
2017,8,22,9,45,834.0,103.5,1.45,33.5,711.0,835.47,595.09
2017,8,22,10,0,848.0,105.0,1.4,34.0,754.0,873.54,615.68
2017,8,22,10,15,857.5,107.0,1.35,34.5,790.5,905.76,632.22
2017,8,22,10,30,867.0,109.0,1.3,35.0,827.0,935.28,646.89
2017,8,22,10,45,874.5,110.0,1.3,35.5,856.5,958.91,658.57
2017,8,22,11,0,882.0,111.0,1.3,36.0,886.0,979.42,668.4
2017,8,22,11,15,887.0,112.0,1.35,36.0,908.0,994.21,677.02
2017,8,22,11,30,892.0,113.0,1.4,36.0,930.0,1005.57,683.78
2017,8,22,11,45,891.0,116.0,1.45,36.5,943.0,1009.52,684.86
2017,8,22,12,0,890.0,119.0,1.5,37.0,956.0,1009.89,684.0
2017,8,22,12,15,891.5,119.5,1.55,37.0,961.0,1006.63,682.57
2017,8,22,12,30,893.0,120.0,1.6,37.0,966.0,999.86,679.18
2017,8,22,12,45,893.0,119.5,1.7,37.5,963.0,987.14,671.59
2017,8,22,13,0,893.0,119.0,1.8,38.0,960.0,971.03,662.03
2017,8,22,13,15,891.0,118.5,1.85,38.0,948.5,949.73,650.15
2017,8,22,13,30,889.0,118.0,1.9,38.0,937.0,925.27,636.36
2017,8,22,13,45,885.5,116.0,2.0,38.0,917.5,894.95,619.39
2017,8,22,14,0,882.0,114.0,2.1,38.0,898.0,861.8,600.47
2017,8,22,14,15,875.5,113.0,2.15,38.0,870.0,824.48,578.28
2017,8,22,14,30,869.0,112.0,2.2,38.0,842.0,784.83,554.37
2017,8,22,14,45,852.5,114.0,2.25,38.0,805.5,738.58,525.87
2017,8,22,15,0,836.0,116.0,2.3,38.0,769.0,691.22,496.09
2017,8,22,15,15,823.5,113.5,2.3,38.0,727.5,640.53,461.52
2017,8,22,15,30,811.0,111.0,2.3,38.0,686.0,589.4,425.71
2017,8,22,15,45,794.0,108.5,2.35,38.0,639.0,535.23,386.92
2017,8,22,16,0,777.0,106.0,2.4,38.0,592.0,481.21,347.0
2017,8,22,16,15,755.0,102.0,2.35,37.5,541.0,424.02,304.03
2017,8,22,16,30,733.0,98.0,2.3,37.0,490.0,368.11,260.59
2017,8,22,16,45,701.0,93.5,2.25,37.0,435.5,307.69,212.4
2017,8,22,17,0,669.0,89.0,2.2,37.0,381.0,252.36,167.35
2017,8,22,17,15,626.5,83.0,1.9,36.0,326.0,196.79,123.22
2017,8,22,17,30,584.0,77.0,1.6,35.0,271.0,145.98,84.34
2017,8,22,17,45,517.5,69.0,1.35,34.5,216.5,96.4,51.19
2017,8,22,18,0,451.0,61.0,1.1,34.0,162.0,54.94,31.02
2017,8,22,18,15,355.5,49.0,1.05,33.0,114.0,36.45,24.28
2017,8,22,18,30,260.0,37.0,1.0,32.0,66.0,28.33,16.92
2017,8,22,18,45,130.0,18.5,0.95,31.5,33.0,14.33,0.0
2017,8,22,19,0,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.55,30.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,23,6,15,90.0,15.0,1.15,25.5,23.0,30.47,0.0
2017,8,23,6,30,180.0,30.0,1.2,26.0,46.0,84.78,49.39
2017,8,23,6,45,288.5,44.0,1.3,26.5,91.0,141.52,98.56
2017,8,23,7,0,397.0,58.0,1.4,27.0,136.0,212.76,156.75
2017,8,23,7,15,202.5,81.5,1.15,28.0,122.0,175.22,132.53
2017,8,23,7,30,8.0,105.0,0.9,29.0,108.0,108.64,81.23
2017,8,23,7,45,320.0,97.5,0.7,30.0,229.0,280.51,215.42
2017,8,23,8,0,632.0,90.0,0.5,31.0,350.0,469.34,353.34
2017,8,23,8,15,665.0,95.5,0.6,31.5,404.0,527.35,393.55
2017,8,23,8,30,698.0,101.0,0.7,32.0,458.0,586.93,434.79
2017,8,23,8,45,720.5,106.5,0.8,33.0,509.5,640.25,469.55
2017,8,23,9,0,743.0,112.0,0.9,34.0,561.0,691.48,500.77
2017,8,23,9,15,761.0,115.5,0.9,34.0,608.5,738.47,529.38
2017,8,23,9,30,779.0,119.0,0.9,34.0,656.0,784.35,556.83
2017,8,23,9,45,791.0,123.0,0.95,34.5,698.0,824.19,579.59
2017,8,23,10,0,803.0,127.0,1.0,35.0,740.0,861.99,600.87
2017,8,23,10,15,813.0,129.0,1.0,35.5,776.0,893.52,617.35
2017,8,23,10,30,823.0,131.0,1.0,36.0,812.0,922.46,632.17
2017,8,23,10,45,831.0,132.5,1.0,36.5,841.0,940.53,640.39
2017,8,23,11,0,839.0,134.0,1.0,37.0,870.0,961.22,650.3
2017,8,23,11,15,844.0,135.5,1.0,37.0,891.5,975.85,657.97
2017,8,23,11,30,849.0,137.0,1.0,37.0,913.0,987.2,663.88
2017,8,23,11,45,852.0,137.5,1.05,37.5,926.0,992.2,665.71
2017,8,23,12,0,855.0,138.0,1.1,38.0,939.0,993.8,665.73
2017,8,23,12,15,855.5,138.5,1.2,38.0,944.0,989.53,664.65
2017,8,23,12,30,856.0,139.0,1.3,38.0,949.0,981.89,661.68
2017,8,23,12,45,854.0,139.5,1.4,38.0,945.0,968.52,655.34
2017,8,23,13,0,852.0,140.0,1.5,38.0,941.0,951.95,647.1
2017,8,23,13,15,849.0,139.0,1.6,38.0,929.0,929.87,635.48
2017,8,23,13,30,846.0,138.0,1.7,38.0,917.0,904.83,621.97
2017,8,23,13,45,661.5,246.0,1.8,38.0,847.0,829.06,575.98
2017,8,23,14,0,477.0,354.0,1.9,38.0,777.0,754.2,524.7
2017,8,23,14,15,324.5,383.5,1.95,38.0,667.0,637.95,447.26
2017,8,23,14,30,172.0,413.0,2.0,38.0,557.0,532.2,374.66
2017,8,23,14,45,159.0,394.0,2.1,38.0,522.5,494.96,350.66
2017,8,23,15,0,146.0,375.0,2.2,38.0,488.0,458.55,326.46
2017,8,23,15,15,83.5,315.5,2.25,37.5,379.5,354.29,254.44
2017,8,23,15,30,21.0,256.0,2.3,37.0,271.0,257.45,185.75
2017,8,23,15,45,18.0,235.5,2.35,37.0,248.0,234.72,169.97
2017,8,23,16,0,15.0,215.0,2.4,37.0,225.0,212.35,154.1
2017,8,23,16,15,101.5,222.5,2.4,36.5,277.5,250.77,182.99
2017,8,23,16,30,188.0,230.0,2.4,36.0,330.0,281.74,204.9
2017,8,23,16,45,155.0,205.0,2.45,35.5,281.0,235.8,171.09
2017,8,23,17,0,122.0,180.0,2.5,35.0,232.0,193.76,140.21
2017,8,23,17,15,110.0,155.5,2.35,34.5,197.5,160.4,115.09
2017,8,23,17,30,98.0,131.0,2.2,34.0,163.0,128.65,91.23
2017,8,23,17,45,78.5,106.5,2.05,33.5,129.0,100.96,71.11
2017,8,23,18,0,59.0,82.0,1.9,33.0,95.0,73.19,51.33
2017,8,23,18,15,35.5,59.0,1.85,32.5,66.0,52.4,37.31
2017,8,23,18,30,12.0,36.0,1.8,32.0,37.0,32.96,20.42
2017,8,23,18,45,6.0,18.0,1.75,31.5,18.5,17.0,0.0
2017,8,23,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.7,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,1.6,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,1.2,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.0,0.75,25.0,6.0,5.9,0.0
2017,8,24,6,30,0.0,12.0,0.8,25.0,12.0,11.57,2.57
2017,8,24,6,45,0.0,25.0,0.9,25.5,25.0,24.13,13.64
2017,8,24,7,0,0.0,38.0,1.0,26.0,38.0,36.7,24.16
2017,8,24,7,15,0.0,53.5,1.05,26.5,53.5,51.71,36.52
2017,8,24,7,30,0.0,69.0,1.1,27.0,69.0,67.07,48.92
2017,8,24,7,45,28.5,115.0,1.2,27.5,127.0,132.58,101.19
2017,8,24,8,0,57.0,161.0,1.3,28.0,185.0,199.48,153.2
2017,8,24,8,15,144.0,187.5,1.4,28.5,258.5,289.72,222.67
2017,8,24,8,30,231.0,214.0,1.5,29.0,332.0,389.18,296.89
2017,8,24,8,45,244.0,237.5,1.6,29.5,374.5,433.57,327.86
2017,8,24,9,0,257.0,261.0,1.7,30.0,417.0,478.32,358.75
2017,8,24,9,15,290.0,278.5,1.75,30.5,467.5,532.54,396.04
2017,8,24,9,30,323.0,296.0,1.8,31.0,518.0,588.26,433.52
2017,8,24,9,45,252.5,330.5,1.9,31.5,511.0,574.35,420.14
2017,8,24,10,0,182.0,365.0,2.0,32.0,504.0,546.47,397.63
2017,8,24,10,15,118.0,365.0,2.05,32.0,457.0,491.06,357.1
2017,8,24,10,30,54.0,365.0,2.1,32.0,410.0,423.76,307.8
2017,8,24,10,45,377.0,290.5,2.15,32.5,619.5,678.92,493.18
2017,8,24,11,0,700.0,216.0,2.2,33.0,829.0,921.75,654.56
2017,8,24,11,15,706.5,218.0,2.25,33.0,850.0,936.46,661.33
2017,8,24,11,30,713.0,220.0,2.3,33.0,871.0,948.32,668.55
2017,8,24,11,45,718.0,220.5,2.4,33.5,884.5,954.19,671.23
2017,8,24,12,0,723.0,221.0,2.5,34.0,898.0,957.06,672.17
2017,8,24,12,15,724.5,221.5,2.55,34.0,903.0,953.44,670.1
2017,8,24,12,30,726.0,222.0,2.6,34.0,908.0,946.8,666.3
2017,8,24,12,45,721.5,224.5,2.65,34.0,904.0,933.43,658.36
2017,8,24,13,0,717.0,227.0,2.7,34.0,900.0,917.31,648.79
2017,8,24,13,15,713.5,225.5,2.75,34.0,888.0,895.5,635.64
2017,8,24,13,30,710.0,224.0,2.8,34.0,876.0,871.22,620.91
2017,8,24,13,45,584.5,290.0,2.85,34.0,819.0,803.41,574.66
2017,8,24,14,0,459.0,356.0,2.9,34.0,762.0,740.31,530.17
2017,8,24,14,15,236.0,304.0,2.95,34.0,512.5,489.18,356.54
2017,8,24,14,30,13.0,252.0,3.0,34.0,263.0,253.55,183.95
2017,8,24,14,45,181.0,296.0,3.1,34.0,437.0,418.09,307.7
2017,8,24,15,0,349.0,340.0,3.2,34.0,611.0,564.77,412.73
2017,8,24,15,15,286.5,332.5,3.2,33.5,547.0,498.77,365.68
2017,8,24,15,30,224.0,325.0,3.2,33.0,483.0,438.94,323.28
2017,8,24,15,45,135.5,290.0,3.25,33.0,384.0,345.27,255.22
2017,8,24,16,0,47.0,255.0,3.3,33.0,285.0,262.5,194.31
2017,8,24,16,15,117.0,242.0,3.25,32.5,306.5,274.52,204.01
2017,8,24,16,30,187.0,229.0,3.2,32.0,328.0,279.97,207.46
2017,8,24,16,45,93.5,177.0,3.15,32.0,226.5,191.72,141.71
2017,8,24,17,0,0.0,125.0,3.1,32.0,125.0,118.83,87.99
2017,8,24,17,15,0.0,106.0,2.75,31.5,106.0,100.74,74.35
2017,8,24,17,30,0.0,87.0,2.4,31.0,87.0,82.76,60.47
2017,8,24,17,45,0.0,68.5,2.1,30.5,68.5,65.35,46.75
2017,8,24,18,0,0.0,50.0,1.8,30.0,50.0,48.09,32.88
2017,8,24,18,15,0.0,34.0,1.65,29.5,34.0,32.83,21.63
2017,8,24,18,30,0.0,18.0,1.5,29.0,18.0,17.37,8.18
2017,8,24,18,45,0.0,9.0,1.35,28.5,9.0,8.68,0.0
2017,8,24,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,8.5,3.65,24.0,8.5,8.36,0.0
2017,8,25,6,30,0.0,17.0,3.8,24.0,17.0,16.4,5.84
2017,8,25,6,45,0.0,36.0,3.95,24.5,36.0,35.14,22.42
2017,8,25,7,0,0.0,55.0,4.1,25.0,55.0,54.3,38.48
2017,8,25,7,15,0.0,77.0,4.25,25.5,77.0,76.53,56.81
2017,8,25,7,30,0.0,99.0,4.4,26.0,99.0,98.63,74.68
2017,8,25,7,45,22.0,128.0,4.55,26.5,137.5,139.5,107.4
2017,8,25,8,0,44.0,157.0,4.7,27.0,176.0,187.75,145.5
2017,8,25,8,15,85.0,188.0,4.75,27.5,230.0,247.72,192.44
2017,8,25,8,30,126.0,219.0,4.8,28.0,284.0,318.08,246.43
2017,8,25,8,45,150.0,244.5,4.9,28.5,329.5,367.35,283.12
2017,8,25,9,0,174.0,270.0,5.0,29.0,375.0,418.22,320.42
2017,8,25,9,15,161.5,295.0,5.1,29.5,399.0,441.01,335.39
2017,8,25,9,30,149.0,320.0,5.2,30.0,423.0,462.24,349.07
2017,8,25,9,45,130.5,340.0,5.3,30.5,434.5,471.41,353.68
2017,8,25,10,0,112.0,360.0,5.4,31.0,446.0,470.47,351.03
2017,8,25,10,15,99.0,374.0,5.5,31.0,453.0,474.92,353.23
2017,8,25,10,30,86.0,388.0,5.6,31.0,460.0,478.38,354.72
2017,8,25,10,45,122.0,411.5,5.7,31.0,516.5,546.38,404.11
2017,8,25,11,0,158.0,435.0,5.8,31.0,573.0,606.34,447.12
2017,8,25,11,15,128.5,441.0,5.9,31.0,555.5,583.58,429.55
2017,8,25,11,30,99.0,447.0,6.0,31.0,538.0,551.87,405.94
2017,8,25,11,45,97.5,453.5,6.15,31.5,544.0,555.82,407.89
2017,8,25,12,0,96.0,460.0,6.3,32.0,550.0,559.27,409.43
2017,8,25,12,15,82.5,454.0,6.35,32.0,531.5,537.57,393.55
2017,8,25,12,30,69.0,448.0,6.4,32.0,513.0,515.76,377.65
2017,8,25,12,45,104.5,461.0,6.5,32.0,559.0,560.44,410.8
2017,8,25,13,0,140.0,474.0,6.6,32.0,605.0,607.98,445.52
2017,8,25,13,15,104.5,453.0,6.55,31.5,550.5,544.58,400.41
2017,8,25,13,30,69.0,432.0,6.5,31.0,496.0,487.24,359.3
2017,8,25,13,45,62.5,415.0,6.5,31.0,472.0,461.03,340.63
2017,8,25,14,0,56.0,398.0,6.5,31.0,448.0,435.18,322.1
2017,8,25,14,15,103.0,404.0,6.45,30.5,491.5,475.16,353.55
2017,8,25,14,30,150.0,410.0,6.4,30.0,535.0,511.99,382.35
2017,8,25,14,45,167.0,391.0,6.4,30.0,524.5,497.51,372.6
2017,8,25,15,0,184.0,372.0,6.4,30.0,514.0,481.29,361.55
2017,8,25,15,15,103.5,315.5,6.3,29.5,395.0,366.33,276.29
2017,8,25,15,30,23.0,259.0,6.2,29.0,276.0,261.34,196.98
2017,8,25,15,45,92.0,269.5,6.15,29.0,327.5,304.11,230.75
2017,8,25,16,0,161.0,280.0,6.1,29.0,379.0,338.42,256.96
2017,8,25,16,15,148.5,254.0,5.95,28.5,339.5,298.3,226.59
2017,8,25,16,30,136.0,228.0,5.8,28.0,300.0,259.58,197.03
2017,8,25,16,45,142.5,202.0,5.7,28.0,270.0,228.32,172.19
2017,8,25,17,0,149.0,176.0,5.6,28.0,240.0,196.4,146.36
2017,8,25,17,15,141.0,150.5,5.6,27.5,204.0,161.45,118.66
2017,8,25,17,30,133.0,125.0,5.6,27.0,168.0,127.67,92.04
2017,8,25,17,45,116.5,101.0,5.6,27.0,133.5,95.72,67.81
2017,8,25,18,0,100.0,77.0,5.6,27.0,99.0,66.18,46.96
2017,8,25,18,15,70.5,55.0,5.75,26.5,68.0,46.93,33.66
2017,8,25,18,30,41.0,33.0,5.9,26.0,37.0,29.01,17.45
2017,8,25,18,45,20.5,16.5,6.05,26.0,18.5,14.89,0.0
2017,8,25,19,0,0.0,0.0,6.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,6.4,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,6.6,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,6.85,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,7.1,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,7.2,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,7.3,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,7.4,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,7.5,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.65,24.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.95,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,8.3,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,8.5,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,8.75,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,9.0,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,9.15,24.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,9.3,24.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,9.45,24.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,9.6,24.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,9.7,23.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.55,23.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.85,23.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.95,23.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,10.05,23.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,7.0,10.15,23.0,7.0,6.88,0.0
2017,8,26,6,30,0.0,14.0,10.2,23.0,14.0,13.5,3.66
2017,8,26,6,45,0.0,29.0,10.25,23.5,29.0,28.0,16.76
2017,8,26,7,0,0.0,44.0,10.3,24.0,44.0,42.59,29.1
2017,8,26,7,15,0.0,62.0,10.35,24.0,62.0,60.59,44.16
2017,8,26,7,30,0.0,80.0,10.4,24.0,80.0,78.53,58.99
2017,8,26,7,45,0.0,61.5,10.45,24.0,61.5,59.43,43.28
2017,8,26,8,0,0.0,43.0,10.5,24.0,43.0,41.53,28.49
2017,8,26,8,15,0.0,35.5,10.55,24.0,35.5,34.28,22.45
2017,8,26,8,30,0.0,28.0,10.6,24.0,28.0,27.04,16.44
2017,8,26,8,45,2.5,103.5,10.7,24.5,105.0,102.28,77.17
2017,8,26,9,0,5.0,179.0,10.8,25.0,182.0,180.31,138.87
2017,8,26,9,15,3.0,169.0,10.9,25.0,171.0,168.3,128.86
2017,8,26,9,30,1.0,159.0,11.0,25.0,160.0,156.41,119.04
2017,8,26,9,45,3.5,175.0,11.1,25.0,177.5,174.47,133.04
2017,8,26,10,0,6.0,191.0,11.2,25.0,195.0,192.66,147.09
2017,8,26,10,15,3.0,166.5,11.25,25.0,168.5,165.43,125.37
2017,8,26,10,30,0.0,142.0,11.3,25.0,142.0,138.34,103.81
2017,8,26,10,45,2.0,150.0,11.45,25.5,151.5,148.14,111.2
2017,8,26,11,0,4.0,158.0,11.6,26.0,161.0,157.98,118.6
2017,8,26,11,15,8.0,200.5,11.65,26.0,207.5,203.96,154.27
2017,8,26,11,30,12.0,243.0,11.7,26.0,254.0,250.06,189.76
2017,8,26,11,45,8.5,204.0,11.8,26.0,212.5,207.77,156.96
2017,8,26,12,0,5.0,165.0,11.9,26.0,171.0,165.77,124.29
2017,8,26,12,15,3.0,151.5,11.85,26.0,155.5,150.46,112.3
2017,8,26,12,30,1.0,138.0,11.8,26.0,140.0,135.2,100.34
2017,8,26,12,45,3.5,155.0,11.75,26.0,159.0,154.15,115.18
2017,8,26,13,0,6.0,172.0,11.7,26.0,178.0,172.96,129.89
2017,8,26,13,15,3.5,155.0,11.6,26.0,158.5,153.82,114.98
2017,8,26,13,30,1.0,138.0,11.5,26.0,139.0,134.84,100.19
2017,8,26,13,45,0.5,136.5,11.4,26.0,137.0,132.84,98.7
2017,8,26,14,0,0.0,135.0,11.3,26.0,135.0,130.87,97.24
2017,8,26,14,15,0.0,113.5,11.2,25.5,113.5,109.98,81.2
2017,8,26,14,30,0.0,92.0,11.1,25.0,92.0,89.14,65.07
2017,8,26,14,45,1.5,128.0,11.05,25.0,129.5,124.97,93.49
2017,8,26,15,0,3.0,164.0,11.0,25.0,167.0,160.45,121.6
2017,8,26,15,15,1.5,102.5,11.0,25.0,104.0,100.17,74.25
2017,8,26,15,30,0.0,41.0,11.0,25.0,41.0,39.65,26.16
2017,8,26,15,45,0.0,43.5,11.05,25.0,43.5,42.06,28.19
2017,8,26,16,0,0.0,46.0,11.1,25.0,46.0,44.47,30.23
2017,8,26,16,15,0.0,62.5,11.15,25.0,62.5,60.43,43.22
2017,8,26,16,30,0.0,79.0,11.2,25.0,79.0,76.41,56.29
2017,8,26,16,45,0.0,99.0,11.25,25.0,99.0,95.33,71.81
2017,8,26,17,0,0.0,119.0,11.3,25.0,119.0,113.29,86.61
2017,8,26,17,15,0.0,100.5,11.3,25.0,100.5,95.69,72.59
2017,8,26,17,30,0.0,82.0,11.3,25.0,82.0,78.19,58.46
2017,8,26,17,45,0.0,65.0,11.3,25.0,65.0,62.13,45.29
2017,8,26,18,0,0.0,48.0,11.3,25.0,48.0,46.21,32.03
2017,8,26,18,15,0.0,32.5,11.25,25.0,32.5,31.38,20.76
2017,8,26,18,30,0.0,17.0,11.2,25.0,17.0,16.4,7.31
2017,8,26,18,45,0.0,8.5,11.2,25.0,8.5,8.2,0.0
2017,8,26,19,0,0.0,0.0,11.2,25.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,11.15,24.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,11.1,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,11.05,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,11.0,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.9,24.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.8,24.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.75,24.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.7,24.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.55,24.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.4,24.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.3,24.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.2,24.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.05,24.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,9.9,24.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,9.8,24.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,9.7,24.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,9.6,24.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,9.5,24.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,9.4,24.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,9.3,24.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,9.2,24.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,9.1,24.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,9.0,24.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,8.9,24.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,8.8,24.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,8.7,24.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,8.6,24.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,8.5,24.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,8.35,24.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,8.2,24.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,8.05,24.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,7.6,24.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,7.5,24.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,7.55,24.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,7.6,24.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,7.85,24.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.0,24.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,6.0,8.1,24.0,6.0,5.9,0.0
2017,8,27,6,30,0.0,12.0,8.1,24.0,12.0,11.57,2.14
2017,8,27,6,45,0.0,24.5,8.15,24.0,24.5,23.65,13.22
2017,8,27,7,0,0.0,37.0,8.2,24.0,37.0,35.73,23.5
2017,8,27,7,15,0.0,52.0,8.1,24.0,52.0,50.25,35.68
2017,8,27,7,30,0.0,67.0,8.0,24.0,67.0,65.08,47.96
2017,8,27,7,45,0.0,51.5,7.95,24.0,51.5,49.75,35.34
2017,8,27,8,0,0.0,36.0,7.9,24.0,36.0,34.76,22.94
2017,8,27,8,15,0.0,87.5,7.9,24.0,87.5,84.82,63.65
2017,8,27,8,30,0.0,139.0,7.9,24.0,139.0,136.71,105.18
2017,8,27,8,45,1.5,155.0,7.9,24.0,156.0,153.62,118.31
2017,8,27,9,0,3.0,171.0,7.9,24.0,173.0,170.66,131.46
2017,8,27,9,15,2.5,170.5,7.95,24.0,172.5,169.45,130.07
2017,8,27,9,30,2.0,170.0,8.0,24.0,172.0,168.32,128.79
2017,8,27,9,45,3.0,172.0,8.1,24.0,174.5,171.04,130.65
2017,8,27,10,0,4.0,174.0,8.2,24.0,177.0,173.85,132.61
2017,8,27,10,15,2.0,148.5,8.25,24.0,150.0,146.64,110.92
2017,8,27,10,30,0.0,123.0,8.3,24.0,123.0,119.6,89.38
2017,8,27,10,45,4.0,159.0,8.35,24.5,163.0,158.95,120.08
2017,8,27,11,0,8.0,195.0,8.4,25.0,203.0,198.52,150.55
2017,8,27,11,15,10.0,222.0,8.4,25.0,232.0,227.3,172.63
2017,8,27,11,30,12.0,249.0,8.4,25.0,261.0,256.04,194.58
2017,8,27,11,45,12.0,241.5,8.4,25.0,253.0,248.4,188.58
2017,8,27,12,0,12.0,234.0,8.4,25.0,245.0,240.75,182.65
2017,8,27,12,15,11.5,232.0,8.4,25.0,243.0,238.02,180.48
2017,8,27,12,30,11.0,230.0,8.4,25.0,241.0,235.25,178.3
2017,8,27,12,45,5.5,181.0,8.4,25.0,186.5,181.51,136.71
2017,8,27,13,0,0.0,132.0,8.4,25.0,132.0,128.25,95.19
2017,8,27,13,15,3.5,158.0,8.45,25.0,161.5,156.74,117.59
2017,8,27,13,30,7.0,184.0,8.5,25.0,191.0,185.01,139.71
2017,8,27,13,45,3.5,142.5,8.6,25.0,146.0,141.28,105.7
2017,8,27,14,0,0.0,101.0,8.7,25.0,101.0,97.91,71.74
2017,8,27,14,15,0.0,87.5,8.75,24.5,87.5,84.8,61.67
2017,8,27,14,30,0.0,74.0,8.8,24.0,74.0,71.69,51.51
2017,8,27,14,45,1.0,114.5,8.95,24.0,115.5,111.58,83.25
2017,8,27,15,0,2.0,155.0,9.1,24.0,157.0,151.13,114.65
2017,8,27,15,15,1.0,137.0,9.15,24.0,138.0,132.99,100.54
2017,8,27,15,30,0.0,119.0,9.2,24.0,119.0,115.01,86.51
2017,8,27,15,45,0.0,79.5,9.25,24.0,79.5,76.93,56.33
2017,8,27,16,0,0.0,40.0,9.3,24.0,40.0,38.67,25.68
2017,8,27,16,15,0.0,38.0,9.3,23.5,38.0,36.72,24.26
2017,8,27,16,30,0.0,36.0,9.3,23.0,36.0,34.78,22.84
2017,8,27,16,45,0.0,25.5,9.35,23.0,25.5,24.62,14.6
2017,8,27,17,0,0.0,15.0,9.4,23.0,15.0,14.47,6.3
2017,8,27,17,15,0.0,12.5,9.45,23.0,12.5,12.06,4.33
2017,8,27,17,30,0.0,10.0,9.5,23.0,10.0,9.64,2.34
2017,8,27,17,45,0.0,8.0,9.6,23.0,8.0,7.71,0.73
2017,8,27,18,0,0.0,6.0,9.7,23.0,6.0,5.78,0.0
2017,8,27,18,15,0.0,4.0,9.75,22.5,4.0,3.85,0.0
2017,8,27,18,30,0.0,2.0,9.8,22.0,2.0,1.93,0.0
2017,8,27,18,45,0.0,1.0,9.85,22.0,1.0,0.98,0.0
2017,8,27,19,0,0.0,0.0,9.9,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.95,22.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,10.05,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,10.05,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,9.05,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,9.05,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,9.45,21.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,9.5,21.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,9.55,21.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,9.55,21.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,9.5,21.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,9.45,21.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.9,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.65,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.65,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,11.5,8.75,21.0,11.5,11.3,0.0
2017,8,28,6,30,0.0,23.0,8.8,21.0,23.0,22.6,9.38
2017,8,28,6,45,20.0,44.5,8.95,21.0,48.0,52.84,36.4
2017,8,28,7,0,40.0,66.0,9.1,21.0,73.0,83.37,62.32
2017,8,28,7,15,54.0,89.5,9.15,21.0,103.5,115.81,89.96
2017,8,28,7,30,68.0,113.0,9.2,21.0,134.0,149.54,118.45
2017,8,28,7,45,34.0,107.5,9.3,21.5,118.0,127.46,100.16
2017,8,28,8,0,0.0,102.0,9.4,22.0,102.0,99.91,76.77
2017,8,28,8,15,0.0,122.5,9.4,22.0,122.5,120.39,93.2
2017,8,28,8,30,0.0,143.0,9.4,22.0,143.0,140.86,109.43
2017,8,28,8,45,19.5,190.5,9.45,22.5,202.5,203.1,159.32
2017,8,28,9,0,39.0,238.0,9.5,23.0,262.0,274.56,215.62
2017,8,28,9,15,90.0,277.5,9.45,23.0,338.0,357.85,281.78
2017,8,28,9,30,141.0,317.0,9.4,23.0,414.0,452.74,355.83
2017,8,28,9,45,81.0,295.5,9.35,23.5,352.0,372.84,291.0
2017,8,28,10,0,21.0,274.0,9.3,24.0,290.0,290.31,223.96
2017,8,28,10,15,19.5,278.0,9.2,24.0,293.5,292.97,225.57
2017,8,28,10,30,18.0,282.0,9.1,24.0,297.0,295.55,227.07
2017,8,28,10,45,23.0,311.5,9.0,24.5,331.0,330.14,252.9
2017,8,28,11,0,28.0,341.0,8.9,25.0,365.0,373.16,284.79
2017,8,28,11,15,20.0,293.5,8.85,25.0,311.0,308.67,235.27
2017,8,28,11,30,12.0,246.0,8.8,25.0,257.0,253.06,192.33
2017,8,28,11,45,12.5,255.0,8.8,25.0,267.0,262.32,199.35
2017,8,28,12,0,13.0,264.0,8.8,25.0,277.0,271.49,206.27
2017,8,28,12,15,155.0,359.5,8.65,25.0,505.0,518.63,398.13
2017,8,28,12,30,297.0,455.0,8.5,25.0,733.0,756.53,575.16
2017,8,28,12,45,184.5,449.0,8.4,25.5,622.0,630.4,478.18
2017,8,28,13,0,72.0,443.0,8.3,26.0,511.0,507.91,383.49
2017,8,28,13,15,138.5,450.0,8.1,25.5,577.0,576.86,437.56
2017,8,28,13,30,205.0,457.0,7.9,25.0,643.0,637.3,484.55
2017,8,28,13,45,368.0,395.0,7.75,25.0,719.5,712.15,544.36
2017,8,28,14,0,531.0,333.0,7.6,25.0,796.0,775.77,594.82
2017,8,28,14,15,683.0,225.0,7.45,25.0,801.0,772.17,596.89
2017,8,28,14,30,835.0,117.0,7.3,25.0,806.0,754.2,585.52
2017,8,28,14,45,816.0,120.0,7.2,25.0,769.0,708.12,552.28
2017,8,28,15,0,797.0,123.0,7.1,25.0,732.0,661.05,517.05
2017,8,28,15,15,453.5,221.0,6.95,24.5,563.5,497.54,388.44
2017,8,28,15,30,110.0,319.0,6.8,24.0,395.0,366.02,282.84
2017,8,28,15,45,424.0,214.0,6.7,24.0,476.0,425.04,331.81
2017,8,28,16,0,738.0,109.0,6.6,24.0,557.0,454.14,353.28
2017,8,28,16,15,714.0,104.5,6.45,24.0,506.5,395.7,304.07
2017,8,28,16,30,690.0,100.0,6.3,24.0,456.0,340.58,256.65
2017,8,28,16,45,663.5,93.0,6.2,24.0,403.5,284.3,207.66
2017,8,28,17,0,637.0,86.0,6.1,24.0,351.0,230.46,160.4
2017,8,28,17,15,592.5,79.5,6.05,24.0,297.0,176.41,114.5
2017,8,28,17,30,548.0,73.0,6.0,24.0,243.0,127.43,75.47
2017,8,28,17,45,488.0,63.5,6.0,24.0,191.0,80.07,43.69
2017,8,28,18,0,428.0,54.0,6.0,24.0,139.0,40.09,28.7
2017,8,28,18,15,324.0,41.5,5.95,23.5,93.5,31.04,20.53
2017,8,28,18,30,220.0,29.0,5.9,23.0,48.0,22.37,11.59
2017,8,28,18,45,110.0,14.5,5.9,23.0,24.0,14.25,0.0
2017,8,28,19,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,5.85,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,5.95,21.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,6.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,6.1,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,6.25,20.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,6.4,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,6.4,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,6.05,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,6.05,20.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,6.1,21.0,0.0,0.0,0.0
2017,8,29,6,15,99.5,12.5,6.2,21.0,19.5,29.36,0.0
2017,8,29,6,30,199.0,25.0,6.3,21.0,39.0,81.42,41.53
2017,8,29,6,45,309.5,37.5,6.4,21.5,83.5,141.39,99.57
2017,8,29,7,0,420.0,50.0,6.5,22.0,128.0,211.57,159.57
2017,8,29,7,15,491.0,59.0,6.65,22.5,181.0,274.4,214.54
2017,8,29,7,30,562.0,68.0,6.8,23.0,234.0,344.51,274.5
2017,8,29,7,45,607.5,74.5,7.0,23.5,288.5,405.53,325.97
2017,8,29,8,0,653.0,81.0,7.2,24.0,343.0,470.15,378.83
2017,8,29,8,15,686.0,86.0,7.25,24.5,397.5,528.55,425.18
2017,8,29,8,30,719.0,91.0,7.3,25.0,452.0,586.83,470.18
2017,8,29,8,45,742.5,95.5,7.4,25.5,503.5,640.61,510.24
2017,8,29,9,0,766.0,100.0,7.5,26.0,555.0,694.28,548.11
2017,8,29,9,15,783.5,103.0,7.55,26.0,603.0,741.08,581.32
2017,8,29,9,30,801.0,106.0,7.6,26.0,651.0,786.66,613.33
2017,8,29,9,45,813.5,109.0,7.65,26.5,693.0,826.41,639.59
2017,8,29,10,0,826.0,112.0,7.7,27.0,735.0,859.05,660.48
2017,8,29,10,15,836.0,114.0,7.65,27.0,771.0,890.85,681.69
2017,8,29,10,30,846.0,116.0,7.6,27.0,807.0,919.99,700.95
2017,8,29,10,45,852.5,118.5,7.6,27.5,836.0,943.49,714.96
2017,8,29,11,0,859.0,121.0,7.6,28.0,865.0,963.86,726.78
2017,8,29,11,15,863.5,122.0,7.55,28.0,886.5,977.44,735.19
2017,8,29,11,30,868.0,123.0,7.5,28.0,908.0,987.65,741.37
2017,8,29,11,45,849.0,138.5,7.45,28.5,915.5,986.07,738.02
2017,8,29,12,0,830.0,154.0,7.4,29.0,923.0,986.66,736.36
2017,8,29,12,15,559.5,305.0,7.3,29.0,824.5,872.05,652.86
2017,8,29,12,30,289.0,456.0,7.2,29.0,726.0,749.58,556.85
2017,8,29,12,45,320.5,442.5,7.15,29.5,741.0,759.16,563.83
2017,8,29,13,0,352.0,429.0,7.1,30.0,756.0,766.62,568.87
2017,8,29,13,15,220.0,434.5,7.0,30.0,638.0,636.32,472.9
2017,8,29,13,30,88.0,440.0,6.9,30.0,520.0,512.14,379.81
2017,8,29,13,45,50.0,342.5,6.85,30.0,387.5,378.89,282.42
2017,8,29,14,0,12.0,245.0,6.8,30.0,255.0,247.59,184.11
2017,8,29,14,15,115.0,322.5,6.65,29.5,417.0,407.26,307.01
2017,8,29,14,30,218.0,400.0,6.5,29.0,579.0,553.4,416.33
2017,8,29,14,45,254.5,374.0,6.4,29.0,574.0,543.82,410.08
2017,8,29,15,0,291.0,348.0,6.3,29.0,569.0,529.75,400.72
2017,8,29,15,15,518.5,240.5,6.1,29.0,607.5,555.69,423.85
2017,8,29,15,30,746.0,133.0,5.9,29.0,646.0,559.98,428.93
2017,8,29,15,45,731.0,127.0,5.75,29.0,600.0,504.85,385.59
2017,8,29,16,0,716.0,121.0,5.6,29.0,554.0,451.24,342.52
2017,8,29,16,15,691.0,116.0,5.3,28.5,503.0,394.77,296.76
2017,8,29,16,30,666.0,111.0,5.0,28.0,452.0,340.07,251.31
2017,8,29,16,45,633.5,104.5,4.7,28.0,398.5,283.77,203.61
2017,8,29,17,0,601.0,98.0,4.4,28.0,345.0,230.67,158.35
2017,8,29,17,15,553.5,90.0,4.0,27.5,291.0,176.93,114.34
2017,8,29,17,30,506.0,82.0,3.6,27.0,237.0,128.73,77.22
2017,8,29,17,45,432.5,72.0,3.25,26.5,184.5,82.82,47.63
2017,8,29,18,0,359.0,62.0,2.9,26.0,132.0,45.78,33.23
2017,8,29,18,15,257.5,46.0,2.75,25.5,87.5,34.85,23.47
2017,8,29,18,30,156.0,30.0,2.6,25.0,43.0,23.29,11.74
2017,8,29,18,45,78.0,15.0,2.5,25.0,21.5,14.74,0.0
2017,8,29,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,30,6,15,80.5,13.0,4.1,21.0,18.5,26.55,0.0
2017,8,30,6,30,161.0,26.0,4.2,21.0,37.0,73.73,36.19
2017,8,30,6,45,276.5,40.5,4.3,21.5,82.0,134.03,94.25
2017,8,30,7,0,392.0,55.0,4.4,22.0,127.0,207.02,155.77
2017,8,30,7,15,464.5,65.0,4.55,22.5,180.0,270.11,210.3
2017,8,30,7,30,537.0,75.0,4.7,23.0,233.0,340.61,269.83
2017,8,30,7,45,588.5,81.5,4.85,23.5,288.5,403.47,322.01
2017,8,30,8,0,640.0,88.0,5.0,24.0,344.0,470.53,375.96
2017,8,30,8,15,674.5,94.0,5.1,24.5,399.0,530.36,422.64
2017,8,30,8,30,709.0,100.0,5.2,25.0,454.0,591.86,469.25
2017,8,30,8,45,735.5,103.5,5.3,26.0,506.5,644.17,506.84
2017,8,30,9,0,762.0,107.0,5.4,27.0,559.0,698.69,543.42
2017,8,30,9,15,780.5,110.5,5.4,27.0,607.5,746.67,576.36
2017,8,30,9,30,799.0,114.0,5.4,27.0,656.0,793.48,608.1
2017,8,30,9,45,814.0,116.5,5.4,27.5,699.5,834.72,634.28
2017,8,30,10,0,829.0,119.0,5.4,28.0,743.0,873.99,658.78
2017,8,30,10,15,839.5,121.5,5.35,28.0,779.5,901.57,676.06
2017,8,30,10,30,850.0,124.0,5.3,28.0,816.0,931.7,695.08
2017,8,30,10,45,859.5,124.5,5.25,28.5,846.0,955.9,708.55
2017,8,30,11,0,869.0,125.0,5.2,29.0,876.0,977.07,719.94
2017,8,30,11,15,874.0,126.0,5.1,29.0,898.0,991.16,727.73
2017,8,30,11,30,879.0,127.0,5.0,29.0,920.0,1001.83,733.35
2017,8,30,11,45,884.5,126.5,4.95,29.5,934.0,1007.96,734.94
2017,8,30,12,0,890.0,126.0,4.9,30.0,948.0,1010.55,734.35
2017,8,30,12,15,891.5,126.0,4.8,30.0,953.0,1006.16,730.43
2017,8,30,12,30,893.0,126.0,4.7,30.0,958.0,998.22,724.36
2017,8,30,12,45,657.0,260.0,4.65,30.5,870.5,902.59,659.05
2017,8,30,13,0,421.0,394.0,4.6,31.0,783.0,799.71,581.17
2017,8,30,13,15,655.0,258.5,4.5,31.0,854.5,868.9,635.87
2017,8,30,13,30,889.0,123.0,4.4,31.0,926.0,919.82,670.16
2017,8,30,13,45,884.0,122.0,4.3,31.0,905.0,888.48,649.05
2017,8,30,14,0,879.0,121.0,4.2,31.0,884.0,854.36,626.6
2017,8,30,14,15,872.5,119.5,4.1,31.0,855.5,815.97,601.21
2017,8,30,14,30,866.0,118.0,4.0,31.0,827.0,775.27,574.16
2017,8,30,14,45,857.0,115.5,3.9,31.0,791.0,729.71,543.58
2017,8,30,15,0,848.0,113.0,3.8,31.0,755.0,682.46,510.82
2017,8,30,15,15,835.5,110.0,3.65,30.5,712.5,630.29,473.6
2017,8,30,15,30,823.0,107.0,3.5,30.0,670.0,577.64,435.02
2017,8,30,15,45,808.0,103.0,3.4,30.0,622.5,522.16,392.56
2017,8,30,16,0,793.0,99.0,3.3,30.0,575.0,466.64,348.89
