Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,18,30,76.0,12.0,1.6,22.0,15.0,11.8,0.0
2017,9,9,18,45,38.0,6.0,1.55,21.5,7.5,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,10,6,15,35.5,8.0,2.85,16.0,10.0,13.78,0.0
2017,9,10,6,30,71.0,16.0,3.0,16.0,20.0,38.63,0.0
2017,9,10,6,45,164.0,37.5,3.15,16.5,60.5,99.37,68.97
2017,9,10,7,0,257.0,59.0,3.3,17.0,101.0,164.0,124.75
2017,9,10,7,15,328.5,76.0,3.25,18.0,151.5,225.45,177.63
2017,9,10,7,30,400.0,93.0,3.2,19.0,202.0,294.62,235.82
2017,9,10,7,45,461.0,103.5,3.15,20.0,257.0,358.36,288.18
2017,9,10,8,0,522.0,114.0,3.1,21.0,312.0,427.7,343.13
2017,9,10,8,15,560.5,123.0,3.2,21.5,366.0,489.7,391.36
2017,9,10,8,30,599.0,132.0,3.3,22.0,420.0,551.57,438.14
2017,9,10,8,45,633.0,137.5,3.4,23.0,472.5,608.3,478.96
2017,9,10,9,0,667.0,143.0,3.5,24.0,525.0,665.96,519.26
2017,9,10,9,15,688.5,148.5,3.5,24.5,573.0,714.4,552.31
2017,9,10,9,30,710.0,154.0,3.5,25.0,621.0,762.07,583.27
2017,9,10,9,45,728.5,157.5,3.55,25.5,664.0,803.92,609.87
2017,9,10,10,0,747.0,161.0,3.6,26.0,707.0,844.2,635.1
2017,9,10,10,15,760.0,164.0,3.6,26.5,743.0,877.11,654.76
2017,9,10,10,30,773.0,167.0,3.6,27.0,779.0,903.92,670.18
2017,9,10,10,45,785.0,168.0,3.65,27.5,809.0,928.85,684.62
2017,9,10,11,0,797.0,169.0,3.7,28.0,839.0,950.95,697.17
2017,9,10,11,15,803.5,170.5,3.7,28.0,860.5,965.26,705.71
2017,9,10,11,30,810.0,172.0,3.7,28.0,882.0,976.33,712.29
2017,9,10,11,45,813.5,173.5,3.75,28.0,895.0,981.16,715.23
2017,9,10,12,0,817.0,175.0,3.8,28.0,908.0,982.6,716.13
2017,9,10,12,15,818.5,175.5,3.8,28.0,912.0,977.68,712.71
2017,9,10,12,30,820.0,176.0,3.8,28.0,916.0,969.41,707.26
2017,9,10,12,45,822.5,173.0,3.85,28.5,912.5,955.2,696.95
2017,9,10,13,0,825.0,170.0,3.9,29.0,909.0,937.71,684.64
2017,9,10,13,15,822.0,169.0,3.95,29.0,895.0,914.08,669.69
2017,9,10,13,30,819.0,168.0,4.0,29.0,881.0,887.53,652.83
2017,9,10,13,45,817.5,164.0,4.05,29.0,860.0,856.51,632.91
2017,9,10,14,0,816.0,160.0,4.1,29.0,839.0,822.77,611.08
2017,9,10,14,15,807.0,157.5,4.1,29.0,809.0,782.15,584.18
2017,9,10,14,30,798.0,155.0,4.1,29.0,779.0,739.68,555.69
2017,9,10,14,45,783.5,153.0,4.15,29.0,741.0,692.26,522.09
2017,9,10,15,0,769.0,151.0,4.2,29.0,703.0,643.21,486.63
2017,9,10,15,15,752.0,147.0,4.15,28.5,659.5,590.46,448.34
2017,9,10,15,30,735.0,143.0,4.1,28.0,616.0,537.61,408.88
2017,9,10,15,45,717.5,136.0,4.1,28.0,567.5,481.83,365.46
2017,9,10,16,0,700.0,129.0,4.1,28.0,519.0,426.59,321.24
2017,9,10,16,15,670.0,122.5,3.9,27.5,466.0,367.83,273.68
2017,9,10,16,30,640.0,116.0,3.7,27.0,413.0,311.57,227.0
2017,9,10,16,45,603.5,107.0,3.5,27.0,358.0,254.06,178.57
2017,9,10,17,0,567.0,98.0,3.3,27.0,303.0,200.4,133.56
2017,9,10,17,15,510.0,88.0,2.9,26.0,248.0,147.02,91.81
2017,9,10,17,30,453.0,78.0,2.5,25.0,193.0,99.85,58.73
2017,9,10,17,45,373.5,63.5,2.2,24.0,142.0,55.55,34.58
2017,9,10,18,0,294.0,49.0,1.9,23.0,91.0,37.21,25.79
2017,9,10,18,15,178.0,30.0,1.85,22.5,52.0,23.22,12.17
2017,9,10,18,30,62.0,11.0,1.8,22.0,13.0,10.81,0.0
2017,9,10,18,45,31.0,5.5,1.75,21.5,6.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,52.0,8.5,2.2,16.5,11.0,17.01,0.0
2017,9,11,6,30,104.0,17.0,2.5,17.0,22.0,47.1,0.0
2017,9,11,6,45,212.0,35.5,2.9,18.0,63.5,110.46,75.65
2017,9,11,7,0,320.0,54.0,3.3,19.0,105.0,179.49,135.01
2017,9,11,7,15,397.5,67.0,3.25,19.5,157.0,242.33,189.49
2017,9,11,7,30,475.0,80.0,3.2,20.0,209.0,315.53,251.41
2017,9,11,7,45,525.0,91.0,3.2,21.0,264.0,379.03,303.58
2017,9,11,8,0,575.0,102.0,3.2,22.0,319.0,446.65,357.0
2017,9,11,8,15,613.0,109.5,3.35,22.5,373.5,506.86,403.88
2017,9,11,8,30,651.0,117.0,3.5,23.0,428.0,569.09,450.92
2017,9,11,8,45,675.0,124.5,3.65,24.0,479.5,623.15,489.53
2017,9,11,9,0,699.0,132.0,3.8,25.0,531.0,677.21,527.04
2017,9,11,9,15,720.0,137.0,3.85,25.0,579.5,725.86,560.75
2017,9,11,9,30,741.0,142.0,3.9,25.0,628.0,773.61,593.09
2017,9,11,9,45,753.0,148.0,3.95,25.5,669.5,813.63,618.45
2017,9,11,10,0,765.0,154.0,4.0,26.0,711.0,851.6,642.14
2017,9,11,10,15,777.0,157.5,4.0,26.0,747.5,881.05,660.83
2017,9,11,10,30,789.0,161.0,4.0,26.0,784.0,911.52,680.23
2017,9,11,10,45,420.5,267.0,4.05,26.5,600.5,691.32,520.59
2017,9,11,11,0,52.0,373.0,4.1,27.0,417.0,431.07,321.49
2017,9,11,11,15,434.0,271.5,4.05,27.0,650.0,715.86,538.72
2017,9,11,11,30,816.0,170.0,4.0,27.0,883.0,978.87,720.61
2017,9,11,11,45,813.0,175.0,4.0,27.5,893.5,980.96,718.13
2017,9,11,12,0,810.0,180.0,4.0,28.0,904.0,979.61,715.49
2017,9,11,12,15,811.0,180.5,3.95,28.0,907.5,974.15,711.42
2017,9,11,12,30,812.0,181.0,3.9,28.0,911.0,965.37,705.33
2017,9,11,12,45,814.0,178.5,3.85,28.5,907.0,951.21,694.46
2017,9,11,13,0,816.0,176.0,3.8,29.0,903.0,933.81,681.63
2017,9,11,13,15,812.0,174.5,3.75,29.0,889.0,908.87,665.28
2017,9,11,13,30,808.0,173.0,3.7,29.0,875.0,881.11,647.14
2017,9,11,13,45,804.5,170.0,3.7,29.0,853.0,849.61,626.75
2017,9,11,14,0,801.0,167.0,3.7,29.0,831.0,815.58,604.58
2017,9,11,14,15,791.5,164.5,3.65,29.0,801.0,775.02,577.62
2017,9,11,14,30,782.0,162.0,3.6,29.0,771.0,732.71,548.73
2017,9,11,14,45,751.5,168.0,3.55,29.0,730.0,682.38,512.6
2017,9,11,15,0,721.0,174.0,3.5,29.0,689.0,632.47,476.16
2017,9,11,15,15,703.5,169.0,3.4,29.0,645.5,580.6,437.82
2017,9,11,15,30,686.0,164.0,3.3,29.0,602.0,528.83,398.69
2017,9,11,15,45,670.0,154.5,3.25,29.0,554.5,473.89,356.45
2017,9,11,16,0,654.0,145.0,3.2,29.0,507.0,419.45,313.44
2017,9,11,16,15,623.5,137.5,2.95,28.5,455.0,362.16,267.62
2017,9,11,16,30,593.0,130.0,2.7,28.0,403.0,307.53,222.9
2017,9,11,16,45,559.0,118.5,2.45,27.5,349.0,251.19,176.46
2017,9,11,17,0,525.0,107.0,2.2,27.0,295.0,197.84,132.57
2017,9,11,17,15,468.0,95.0,1.95,26.0,240.5,145.12,91.86
2017,9,11,17,30,411.0,83.0,1.7,25.0,186.0,99.12,59.93
2017,9,11,17,45,336.5,66.5,1.45,24.0,136.0,55.94,36.19
2017,9,11,18,0,262.0,50.0,1.2,23.0,86.0,38.19,26.53
2017,9,11,18,15,153.5,29.5,1.2,22.5,48.5,22.92,11.41
2017,9,11,18,30,45.0,9.0,1.2,22.0,11.0,8.85,0.0
2017,9,11,18,45,22.5,4.5,1.2,21.5,5.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,6,15,62.0,8.5,1.45,16.0,11.5,8.36,0.0
2017,9,12,6,30,124.0,17.0,1.7,17.0,23.0,51.36,0.0
2017,9,12,6,45,248.0,34.0,2.0,18.0,66.5,118.73,80.71
2017,9,12,7,0,372.0,51.0,2.3,19.0,110.0,194.18,145.44
2017,9,12,7,15,452.0,63.0,2.35,19.5,164.0,260.84,203.15
2017,9,12,7,30,532.0,75.0,2.4,20.0,218.0,335.76,266.39
2017,9,12,7,45,586.0,83.5,2.45,21.0,275.0,401.52,320.16
2017,9,12,8,0,640.0,92.0,2.5,22.0,332.0,471.69,375.21
2017,9,12,8,15,677.0,98.5,2.55,23.0,388.5,533.25,421.63
2017,9,12,8,30,714.0,105.0,2.6,24.0,445.0,596.61,467.62
2017,9,12,8,45,739.5,110.5,2.65,25.0,498.0,652.2,506.25
2017,9,12,9,0,765.0,116.0,2.7,26.0,551.0,707.77,542.88
2017,9,12,9,15,784.5,120.0,2.75,26.5,600.0,754.0,572.45
2017,9,12,9,30,804.0,124.0,2.8,27.0,649.0,801.65,602.58
2017,9,12,9,45,817.0,128.0,2.85,27.5,692.0,842.28,627.45
2017,9,12,10,0,830.0,132.0,2.9,28.0,735.0,880.7,650.59
2017,9,12,10,15,840.0,135.0,2.9,28.0,771.0,912.89,670.37
2017,9,12,10,30,850.0,138.0,2.9,28.0,807.0,942.28,688.27
2017,9,12,10,45,856.0,140.5,2.9,28.5,835.5,964.39,700.02
2017,9,12,11,0,862.0,143.0,2.9,29.0,864.0,983.22,709.71
2017,9,12,11,15,867.0,144.5,2.85,29.0,884.5,996.63,716.99
2017,9,12,11,30,872.0,146.0,2.8,29.0,905.0,1000.54,718.33
2017,9,12,11,45,871.0,148.5,2.8,29.5,916.0,1002.21,717.47
2017,9,12,12,0,870.0,151.0,2.8,30.0,927.0,1006.1,718.17
2017,9,12,12,15,870.5,151.0,2.75,30.0,930.0,993.83,709.72
2017,9,12,12,30,871.0,151.0,2.7,30.0,933.0,983.86,703.0
2017,9,12,12,45,869.5,151.0,2.65,30.5,927.0,968.58,691.61
2017,9,12,13,0,868.0,151.0,2.6,31.0,921.0,954.32,681.07
2017,9,12,13,15,864.0,150.0,2.5,31.0,906.5,928.79,664.36
2017,9,12,13,30,860.0,149.0,2.4,31.0,892.0,900.26,645.87
2017,9,12,13,45,853.5,147.5,2.35,31.5,869.0,866.26,623.03
2017,9,12,14,0,847.0,146.0,2.3,32.0,846.0,829.73,598.59
2017,9,12,14,15,838.0,143.5,2.2,32.0,815.0,787.94,571.48
2017,9,12,14,30,829.0,141.0,2.1,32.0,784.0,744.2,542.95
2017,9,12,14,45,806.5,143.0,2.05,32.0,743.5,693.9,508.58
2017,9,12,15,0,784.0,145.0,2.0,32.0,703.0,643.27,472.99
2017,9,12,15,15,767.0,141.0,1.9,31.5,658.0,589.09,434.94
2017,9,12,15,30,750.0,137.0,1.8,31.0,613.0,535.49,396.18
2017,9,12,15,45,720.5,134.0,1.7,31.0,562.0,476.91,351.94
2017,9,12,16,0,691.0,131.0,1.6,31.0,511.0,420.11,307.89
2017,9,12,16,15,660.0,124.5,1.45,30.5,457.5,361.58,262.01
2017,9,12,16,30,629.0,118.0,1.3,30.0,404.0,305.69,217.03
2017,9,12,16,45,569.5,112.5,1.2,29.5,346.0,246.37,169.75
2017,9,12,17,0,510.0,107.0,1.1,29.0,288.0,193.02,127.54
2017,9,12,17,15,452.0,94.5,1.05,28.0,233.0,140.8,88.11
2017,9,12,17,30,394.0,82.0,1.0,27.0,178.0,95.46,57.33
2017,9,12,17,45,296.5,65.0,1.0,26.0,126.5,52.88,34.57
2017,9,12,18,0,199.0,48.0,1.0,25.0,75.0,36.68,24.95
2017,9,12,18,15,99.5,27.0,1.05,24.5,40.5,22.55,10.3
2017,9,12,18,30,0.0,6.0,1.1,24.0,6.0,5.9,0.0
2017,9,12,18,45,0.0,3.0,1.15,23.5,3.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,7.5,1.35,18.5,7.5,7.37,0.0
2017,9,13,6,30,0.0,15.0,1.6,19.0,15.0,14.5,0.0
2017,9,13,6,45,110.0,36.5,1.9,19.5,53.5,78.54,52.52
2017,9,13,7,0,220.0,58.0,2.2,20.0,92.0,150.42,112.59
2017,9,13,7,15,289.0,77.0,2.2,20.5,142.0,210.86,163.97
2017,9,13,7,30,358.0,96.0,2.2,21.0,192.0,278.75,220.64
2017,9,13,7,45,387.0,108.0,2.25,22.0,233.5,325.6,259.03
2017,9,13,8,0,416.0,120.0,2.3,23.0,275.0,374.78,297.82
2017,9,13,8,15,442.0,137.0,2.5,23.5,325.0,429.73,340.38
2017,9,13,8,30,468.0,154.0,2.7,24.0,375.0,486.01,382.76
2017,9,13,8,45,412.0,189.5,2.9,25.0,401.0,506.3,394.94
2017,9,13,9,0,356.0,225.0,3.1,26.0,427.0,512.42,396.34
2017,9,13,9,15,383.0,240.5,3.05,26.5,475.0,563.14,432.07
2017,9,13,9,30,410.0,256.0,3.0,27.0,523.0,622.73,472.89
2017,9,13,9,45,410.0,275.5,3.0,28.0,557.5,656.03,492.97
2017,9,13,10,0,410.0,295.0,3.0,29.0,592.0,687.63,511.59
2017,9,13,10,15,360.5,328.0,2.95,29.5,598.5,679.69,502.32
2017,9,13,10,30,311.0,361.0,2.9,30.0,605.0,675.86,495.97
2017,9,13,10,45,258.0,386.5,2.85,30.5,594.0,657.21,479.59
2017,9,13,11,0,205.0,412.0,2.8,31.0,583.0,626.98,455.61
2017,9,13,11,15,229.0,419.5,2.75,31.0,615.0,658.0,476.9
2017,9,13,11,30,253.0,427.0,2.7,31.0,647.0,696.39,502.46
2017,9,13,11,45,260.5,431.5,2.65,31.5,661.0,706.25,507.4
2017,9,13,12,0,268.0,436.0,2.6,32.0,675.0,714.84,511.7
2017,9,13,12,15,299.0,429.5,2.5,32.0,696.5,733.2,524.1
2017,9,13,12,30,330.0,423.0,2.4,32.0,718.0,749.77,535.15
2017,9,13,12,45,362.5,405.0,2.35,32.5,727.5,753.89,537.49
2017,9,13,13,0,395.0,387.0,2.3,33.0,737.0,755.69,538.37
2017,9,13,13,15,351.5,398.0,2.2,33.0,705.5,716.36,510.79
2017,9,13,13,30,308.0,409.0,2.1,33.0,674.0,677.59,483.77
2017,9,13,13,45,308.5,397.0,2.05,33.0,657.0,653.89,468.38
2017,9,13,14,0,309.0,385.0,2.0,33.0,640.0,629.22,452.12
2017,9,13,14,15,382.5,341.5,1.95,33.0,645.0,628.74,454.02
2017,9,13,14,30,456.0,298.0,1.9,33.0,650.0,623.65,452.26
2017,9,13,14,45,412.0,299.0,1.85,33.0,605.0,572.19,416.16
2017,9,13,15,0,368.0,300.0,1.8,33.0,560.0,522.82,381.4
2017,9,13,15,15,251.0,295.0,1.75,32.5,467.5,429.15,315.02
2017,9,13,15,30,134.0,290.0,1.7,32.0,375.0,346.69,255.68
2017,9,13,15,45,146.5,266.0,1.7,32.0,352.0,321.1,237.59
2017,9,13,16,0,159.0,242.0,1.7,32.0,329.0,294.09,217.68
2017,9,13,16,15,197.5,213.0,1.65,31.5,310.0,270.83,200.02
2017,9,13,16,30,236.0,184.0,1.6,31.0,291.0,241.47,176.64
2017,9,13,16,45,204.5,167.0,1.55,30.5,250.5,203.65,147.68
2017,9,13,17,0,173.0,150.0,1.5,30.0,210.0,167.58,120.25
2017,9,13,17,15,146.5,124.0,1.45,29.0,168.5,128.5,90.9
2017,9,13,17,30,120.0,98.0,1.4,28.0,127.0,92.96,64.94
2017,9,13,17,45,89.5,72.0,1.35,27.0,90.5,61.14,45.83
2017,9,13,18,0,59.0,46.0,1.3,26.0,54.0,39.56,27.09
2017,9,13,18,15,29.5,23.0,1.4,25.5,27.0,20.6,7.98
2017,9,13,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.5,1.7,20.5,7.0,6.39,0.0
2017,9,14,6,30,28.0,13.0,2.0,21.0,14.0,20.39,0.0
2017,9,14,6,45,109.5,37.5,2.4,22.0,52.5,80.03,52.79
2017,9,14,7,0,191.0,62.0,2.8,23.0,91.0,140.95,104.22
2017,9,14,7,15,263.5,81.5,2.95,23.5,140.5,200.88,154.58
2017,9,14,7,30,336.0,101.0,3.1,24.0,190.0,274.35,215.21
2017,9,14,7,45,407.5,111.0,3.3,24.5,244.5,339.16,268.12
2017,9,14,8,0,479.0,121.0,3.5,25.0,299.0,410.74,325.07
2017,9,14,8,15,519.5,131.0,3.55,25.5,352.5,469.74,370.54
2017,9,14,8,30,560.0,141.0,3.6,26.0,406.0,531.36,416.68
2017,9,14,8,45,600.0,145.0,3.7,27.0,458.0,591.64,459.83
2017,9,14,9,0,640.0,149.0,3.8,28.0,510.0,650.58,500.83
2017,9,14,9,15,662.0,154.5,3.8,28.5,557.0,698.17,533.13
2017,9,14,9,30,684.0,160.0,3.8,29.0,604.0,745.07,563.87
2017,9,14,9,45,703.5,163.5,3.8,29.5,646.5,786.69,589.96
2017,9,14,10,0,723.0,167.0,3.8,30.0,689.0,826.84,614.7
2017,9,14,10,15,735.5,170.5,3.8,30.5,724.0,858.96,633.7
2017,9,14,10,30,748.0,174.0,3.8,31.0,759.0,888.73,651.03
2017,9,14,10,45,757.0,176.0,3.8,31.5,787.0,911.05,663.33
2017,9,14,11,0,766.0,178.0,3.8,32.0,815.0,926.58,671.2
2017,9,14,11,15,771.5,180.0,3.8,32.0,835.0,939.82,679.04
2017,9,14,11,30,777.0,182.0,3.8,32.0,855.0,949.9,684.96
2017,9,14,11,45,788.0,178.0,3.8,32.5,868.0,955.89,686.95
2017,9,14,12,0,799.0,174.0,3.8,33.0,881.0,958.6,686.96
2017,9,14,12,15,799.5,174.0,3.8,33.0,884.0,952.02,682.51
2017,9,14,12,30,800.0,174.0,3.8,33.0,887.0,942.17,676.15
2017,9,14,12,45,797.5,174.0,3.8,33.5,881.0,926.32,664.64
2017,9,14,13,0,795.0,174.0,3.8,34.0,875.0,907.42,651.32
2017,9,14,13,15,790.5,173.0,3.8,34.0,860.5,882.8,635.69
2017,9,14,13,30,786.0,172.0,3.8,34.0,846.0,855.47,618.32
2017,9,14,13,45,778.0,171.0,3.8,34.0,823.5,822.67,597.29
2017,9,14,14,0,770.0,170.0,3.8,34.0,801.0,787.67,574.74
2017,9,14,14,15,760.0,167.0,3.8,34.0,770.5,747.22,548.35
2017,9,14,14,30,750.0,164.0,3.8,34.0,740.0,705.23,519.6
2017,9,14,14,45,732.0,163.0,3.8,34.0,702.0,657.93,486.4
2017,9,14,15,0,714.0,162.0,3.8,34.0,664.0,610.17,452.23
2017,9,14,15,15,696.0,157.5,3.8,33.5,621.0,558.89,415.71
2017,9,14,15,30,678.0,153.0,3.8,33.0,578.0,507.76,378.25
2017,9,14,15,45,654.0,147.0,3.85,33.0,530.0,452.77,336.24
2017,9,14,16,0,630.0,141.0,3.9,33.0,482.0,399.16,294.17
2017,9,14,16,15,598.5,133.5,3.75,32.5,430.5,343.05,249.71
2017,9,14,16,30,567.0,126.0,3.6,32.0,379.0,289.78,206.54
2017,9,14,16,45,524.5,116.0,3.5,31.5,325.5,233.95,161.37
2017,9,14,17,0,482.0,106.0,3.4,31.0,272.0,183.17,120.58
2017,9,14,17,15,422.5,93.5,3.2,30.0,219.0,132.81,82.8
2017,9,14,17,30,363.0,81.0,3.0,29.0,166.0,89.53,54.0
2017,9,14,17,45,281.0,63.5,2.85,28.5,118.5,49.15,35.51
2017,9,14,18,0,199.0,46.0,2.7,28.0,71.0,35.36,23.29
2017,9,14,18,15,99.5,23.0,2.85,27.5,35.5,17.83,4.98
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,15,14.0,6.5,1.9,21.5,7.0,0.0,0.0
2017,9,15,6,30,28.0,13.0,2.1,22.0,14.0,20.4,0.0
2017,9,15,6,45,106.5,37.0,2.3,22.5,52.0,78.76,51.44
2017,9,15,7,0,185.0,61.0,2.5,23.0,90.0,137.8,101.68
2017,9,15,7,15,258.0,80.5,2.6,23.5,139.0,197.54,151.8
2017,9,15,7,30,331.0,100.0,2.7,24.0,188.0,270.91,212.23
2017,9,15,7,45,391.5,113.5,2.8,24.5,241.0,333.75,263.34
2017,9,15,8,0,452.0,127.0,2.9,25.0,294.0,402.22,317.46
2017,9,15,8,15,238.0,151.0,2.9,25.5,240.0,314.08,247.28
2017,9,15,8,30,24.0,175.0,2.9,26.0,186.0,191.25,147.31
2017,9,15,8,45,318.5,166.5,2.95,26.5,344.5,407.0,319.22
2017,9,15,9,0,613.0,158.0,3.0,27.0,503.0,639.76,493.06
2017,9,15,9,15,412.0,227.0,2.95,27.5,468.0,578.66,441.33
2017,9,15,9,30,211.0,296.0,2.9,28.0,433.0,488.07,369.22
2017,9,15,9,45,464.0,232.0,2.85,28.5,558.5,654.37,493.44
2017,9,15,10,0,717.0,168.0,2.8,29.0,684.0,821.91,609.69
2017,9,15,10,15,729.5,171.5,2.8,29.5,719.0,853.8,627.29
2017,9,15,10,30,742.0,175.0,2.8,30.0,754.0,883.36,644.25
2017,9,15,10,45,758.0,173.5,2.85,30.5,784.0,908.24,658.4
2017,9,15,11,0,774.0,172.0,2.9,31.0,814.0,926.78,668.44
2017,9,15,11,15,780.0,174.0,2.9,31.0,834.0,940.51,676.47
2017,9,15,11,30,786.0,176.0,2.9,31.0,854.0,951.06,682.58
2017,9,15,11,45,800.5,169.5,2.9,31.5,868.0,957.74,684.97
2017,9,15,12,0,815.0,163.0,2.9,32.0,882.0,961.09,685.37
2017,9,15,12,15,816.0,163.0,2.9,32.0,885.0,954.85,681.19
2017,9,15,12,30,817.0,163.0,2.9,32.0,888.0,945.28,675.08
2017,9,15,12,45,815.5,162.5,2.9,32.5,882.5,929.58,663.83
2017,9,15,13,0,814.0,162.0,2.9,33.0,877.0,910.74,650.73
2017,9,15,13,15,810.0,161.0,2.85,33.0,862.5,886.14,634.99
2017,9,15,13,30,806.0,160.0,2.8,33.0,848.0,858.73,617.49
2017,9,15,13,45,799.0,158.0,2.8,33.0,825.5,825.18,596.29
2017,9,15,14,0,792.0,156.0,2.8,33.0,803.0,789.31,573.48
2017,9,15,14,15,782.5,154.0,2.75,33.0,772.5,749.44,547.58
2017,9,15,14,30,773.0,152.0,2.7,33.0,742.0,707.84,519.65
2017,9,15,14,45,760.0,148.5,2.7,33.0,705.0,660.91,487.16
2017,9,15,15,0,747.0,145.0,2.7,33.0,668.0,612.31,452.81
2017,9,15,15,15,729.5,141.0,2.7,33.0,624.5,560.32,415.19
2017,9,15,15,30,712.0,137.0,2.7,33.0,581.0,508.34,376.59
2017,9,15,15,45,689.0,131.5,2.75,33.0,532.5,452.62,334.34
2017,9,15,16,0,666.0,126.0,2.8,33.0,484.0,398.09,291.75
2017,9,15,16,15,634.5,119.5,2.7,32.5,431.5,341.0,246.59
2017,9,15,16,30,603.0,113.0,2.6,32.0,379.0,286.67,202.55
2017,9,15,16,45,559.5,104.5,2.55,31.5,325.0,230.57,157.11
2017,9,15,17,0,516.0,96.0,2.5,31.0,271.0,179.25,115.89
2017,9,15,17,15,454.5,85.0,2.3,30.0,218.0,127.89,77.54
2017,9,15,17,30,393.0,74.0,2.1,29.0,165.0,84.11,49.02
2017,9,15,17,45,305.5,58.5,1.95,28.5,117.0,43.95,31.13
2017,9,15,18,0,218.0,43.0,1.8,28.0,69.0,33.04,21.29
2017,9,15,18,15,109.0,21.5,2.0,27.5,34.5,16.68,2.93
2017,9,15,18,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,16,6,15,21.0,7.0,1.15,22.5,7.5,0.0,0.0
2017,9,16,6,30,42.0,14.0,1.4,23.0,15.0,22.95,0.0
2017,9,16,6,45,138.5,35.0,1.65,23.5,53.5,85.08,54.73
2017,9,16,7,0,235.0,56.0,1.9,24.0,92.0,153.23,112.32
2017,9,16,7,15,313.5,72.0,2.05,24.5,141.5,214.63,163.84
2017,9,16,7,30,392.0,88.0,2.2,25.0,191.0,284.63,221.6
2017,9,16,7,45,452.0,99.0,2.35,25.5,244.5,347.64,272.82
2017,9,16,8,0,512.0,110.0,2.5,26.0,298.0,416.15,326.8
2017,9,16,8,15,552.5,118.5,2.5,26.5,351.0,478.06,373.78
2017,9,16,8,30,593.0,127.0,2.5,27.0,404.0,539.99,419.3
2017,9,16,8,45,628.5,131.5,2.55,27.5,456.0,596.03,459.4
2017,9,16,9,0,664.0,136.0,2.6,28.0,508.0,653.09,499.18
2017,9,16,9,15,686.0,141.0,2.55,28.5,555.0,700.87,530.62
2017,9,16,9,30,708.0,146.0,2.5,29.0,602.0,747.89,560.0
2017,9,16,9,45,730.0,147.0,2.45,29.5,644.5,789.43,585.06
2017,9,16,10,0,752.0,148.0,2.4,30.0,687.0,829.58,608.76
2017,9,16,10,15,764.0,151.0,2.35,30.5,722.0,857.96,624.35
2017,9,16,10,30,776.0,154.0,2.3,31.0,757.0,887.24,640.43
2017,9,16,10,45,788.5,154.0,2.3,31.5,786.0,911.13,653.32
2017,9,16,11,0,801.0,154.0,2.3,32.0,815.0,932.19,664.39
2017,9,16,11,15,806.5,155.5,2.3,32.0,835.0,945.14,671.72
2017,9,16,11,30,812.0,157.0,2.3,32.0,855.0,954.81,677.15
2017,9,16,11,45,793.0,172.0,2.3,32.5,861.5,951.68,673.28
2017,9,16,12,0,774.0,187.0,2.3,33.0,868.0,944.99,667.44
2017,9,16,12,15,775.0,187.0,2.3,33.0,871.0,938.84,663.47
2017,9,16,12,30,776.0,187.0,2.3,33.0,874.0,929.51,657.61
2017,9,16,12,45,776.5,185.5,2.3,33.0,868.5,915.06,648.64
2017,9,16,13,0,777.0,184.0,2.3,33.0,863.0,897.56,637.85
2017,9,16,13,15,772.5,182.5,2.3,33.0,849.0,872.66,622.4
2017,9,16,13,30,768.0,181.0,2.3,33.0,835.0,845.12,605.31
2017,9,16,13,45,762.5,178.0,2.3,33.5,812.5,812.79,583.87
2017,9,16,14,0,757.0,175.0,2.3,34.0,790.0,779.11,561.56
2017,9,16,14,15,747.0,172.5,2.3,34.0,760.0,739.13,535.76
2017,9,16,14,30,737.0,170.0,2.3,34.0,730.0,697.57,507.84
2017,9,16,14,45,729.5,163.0,2.35,34.0,694.0,651.97,476.97
2017,9,16,15,0,722.0,156.0,2.4,34.0,658.0,605.08,444.42
2017,9,16,15,15,703.5,151.5,2.4,33.5,614.5,553.15,407.99
2017,9,16,15,30,685.0,147.0,2.4,33.0,571.0,501.43,370.58
2017,9,16,15,45,663.0,140.5,2.45,33.0,523.0,446.63,329.21
2017,9,16,16,0,641.0,134.0,2.5,33.0,475.0,392.99,287.49
2017,9,16,16,15,608.5,126.5,2.45,32.5,423.0,336.06,242.74
2017,9,16,16,30,576.0,119.0,2.4,32.0,371.0,282.07,199.27
2017,9,16,16,45,534.0,109.5,2.35,31.5,318.0,227.13,154.94
2017,9,16,17,0,492.0,100.0,2.3,31.0,265.0,176.2,114.25
2017,9,16,17,15,431.0,88.0,2.05,30.0,212.0,125.93,76.98
2017,9,16,17,30,370.0,76.0,1.8,29.0,159.0,82.91,49.17
2017,9,16,17,45,285.0,59.0,1.6,28.5,112.0,44.29,31.36
2017,9,16,18,0,200.0,42.0,1.4,28.0,65.0,32.36,20.61
2017,9,16,18,15,100.0,21.0,1.45,27.5,32.5,16.36,0.87
2017,9,16,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,17,6,15,30.0,7.0,0.65,22.5,8.0,0.0,0.0
2017,9,17,6,30,60.0,14.0,0.8,23.0,16.0,26.86,0.0
2017,9,17,6,45,174.5,33.0,0.95,23.5,55.5,97.6,62.54
2017,9,17,7,0,289.0,52.0,1.1,24.0,95.0,166.58,121.38
2017,9,17,7,15,173.5,76.0,1.25,24.5,105.0,158.98,120.77
2017,9,17,7,30,58.0,100.0,1.4,25.0,115.0,132.53,101.79
2017,9,17,7,45,74.0,123.5,1.55,25.5,147.5,168.01,130.52
2017,9,17,8,0,90.0,147.0,1.7,26.0,180.0,204.95,159.66
2017,9,17,8,15,375.5,128.0,1.75,26.5,298.5,378.67,296.86
2017,9,17,8,30,661.0,109.0,1.8,27.0,417.0,564.07,436.05
2017,9,17,8,45,690.5,114.0,1.85,27.5,469.0,619.25,473.91
2017,9,17,9,0,720.0,119.0,1.9,28.0,521.0,674.84,511.77
2017,9,17,9,15,740.5,123.5,1.85,28.5,568.5,722.92,541.64
2017,9,17,9,30,761.0,128.0,1.8,29.0,616.0,767.14,568.23
2017,9,17,9,45,517.0,227.5,1.8,29.5,569.0,693.19,511.96
2017,9,17,10,0,273.0,327.0,1.8,30.0,522.0,594.06,435.98
2017,9,17,10,15,540.0,235.5,1.8,30.0,645.5,747.85,547.99
2017,9,17,10,30,807.0,144.0,1.8,30.0,769.0,903.82,650.21
2017,9,17,10,45,814.5,146.0,1.8,30.5,796.5,925.63,660.19
2017,9,17,11,0,822.0,148.0,1.8,31.0,824.0,944.36,669.6
2017,9,17,11,15,827.0,149.5,1.8,31.5,844.0,956.95,675.23
2017,9,17,11,30,832.0,151.0,1.8,32.0,864.0,966.19,678.92
2017,9,17,11,45,837.5,150.0,1.8,32.5,876.0,969.85,679.28
2017,9,17,12,0,843.0,149.0,1.8,33.0,888.0,970.05,677.7
2017,9,17,12,15,574.5,285.5,1.8,33.0,790.5,850.31,599.91
2017,9,17,12,30,306.0,422.0,1.8,33.0,693.0,724.01,511.04
2017,9,17,12,45,572.5,285.0,1.8,33.0,786.5,827.99,587.82
2017,9,17,13,0,839.0,148.0,1.8,33.0,880.0,915.24,645.21
2017,9,17,13,15,835.0,147.0,1.75,33.0,865.0,890.01,628.28
2017,9,17,13,30,831.0,146.0,1.7,33.0,850.0,861.9,610.67
2017,9,17,13,45,823.5,145.0,1.7,33.5,827.0,828.15,588.78
2017,9,17,14,0,816.0,144.0,1.7,34.0,804.0,792.03,565.36
2017,9,17,14,15,806.5,141.5,1.7,33.5,773.0,750.75,540.71
2017,9,17,14,30,797.0,139.0,1.7,33.0,742.0,707.68,514.17
2017,9,17,14,45,784.0,136.5,1.75,33.0,704.5,660.71,482.57
2017,9,17,15,0,771.0,134.0,1.8,33.0,667.0,612.72,449.4
2017,9,17,15,15,754.0,130.0,1.85,33.0,623.0,560.22,412.13
2017,9,17,15,30,737.0,126.0,1.9,33.0,579.0,506.31,372.73
2017,9,17,15,45,715.0,121.0,2.0,33.0,530.5,450.33,330.72
2017,9,17,16,0,693.0,116.0,2.1,33.0,482.0,395.38,288.06
2017,9,17,16,15,661.5,110.0,2.1,32.5,429.5,337.42,242.37
2017,9,17,16,30,630.0,104.0,2.1,32.0,377.0,282.17,197.63
2017,9,17,16,45,588.5,96.0,2.15,31.5,322.5,225.67,151.78
2017,9,17,17,0,547.0,88.0,2.2,31.0,268.0,173.68,110.0
2017,9,17,17,15,485.0,77.5,2.0,30.0,214.5,121.75,71.54
2017,9,17,17,30,423.0,67.0,1.8,29.0,161.0,76.87,43.18
2017,9,17,17,45,331.5,52.5,1.65,28.5,113.0,39.25,27.12
2017,9,17,18,0,240.0,38.0,1.5,28.0,65.0,29.21,17.91
2017,9,17,18,15,120.0,19.0,1.6,27.5,32.5,14.79,0.0
2017,9,17,18,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,9,18,6,15,29.5,6.5,0.4,23.0,7.5,0.0,0.0
2017,9,18,6,30,59.0,13.0,0.4,23.0,15.0,25.62,0.0
2017,9,18,6,45,176.5,31.0,0.45,23.5,53.5,95.69,60.46
2017,9,18,7,0,294.0,49.0,0.5,24.0,92.0,164.62,119.27
2017,9,18,7,15,221.5,74.5,0.6,24.5,115.0,175.98,133.18
2017,9,18,7,30,149.0,100.0,0.7,25.0,138.0,178.42,137.63
2017,9,18,7,45,174.0,122.0,0.85,26.0,177.0,222.01,172.52
2017,9,18,8,0,199.0,144.0,1.0,27.0,216.0,267.86,207.96
2017,9,18,8,15,206.5,169.0,1.05,27.5,254.5,308.69,238.56
2017,9,18,8,30,214.0,194.0,1.1,28.0,293.0,349.62,268.37
2017,9,18,8,45,298.0,204.0,1.2,28.5,359.5,434.42,331.09
2017,9,18,9,0,382.0,214.0,1.3,29.0,426.0,518.31,391.28
2017,9,18,9,15,389.5,232.0,1.3,29.0,465.5,557.53,417.46
2017,9,18,9,30,397.0,250.0,1.3,29.0,505.0,595.93,442.92
2017,9,18,9,45,374.5,274.5,1.3,29.5,527.5,615.31,453.32
2017,9,18,10,0,352.0,299.0,1.3,30.0,550.0,631.81,461.74
2017,9,18,10,15,342.5,323.5,1.3,30.5,578.0,657.18,476.29
2017,9,18,10,30,333.0,348.0,1.3,31.0,606.0,680.57,489.25
2017,9,18,10,45,381.5,342.0,1.3,31.5,647.5,723.1,516.63
2017,9,18,11,0,430.0,336.0,1.3,32.0,689.0,773.42,548.18
2017,9,18,11,15,448.5,338.0,1.25,32.0,714.5,795.16,560.9
2017,9,18,11,30,467.0,340.0,1.2,32.0,740.0,815.12,572.67
2017,9,18,11,45,332.5,389.5,1.2,32.5,676.5,729.41,512.59
2017,9,18,12,0,198.0,439.0,1.2,33.0,613.0,642.14,451.4
2017,9,18,12,15,330.0,398.0,1.2,33.0,688.0,727.55,511.45
2017,9,18,12,30,462.0,357.0,1.2,33.0,763.0,808.02,565.28
2017,9,18,12,45,419.5,373.0,1.25,33.0,739.5,774.97,542.84
2017,9,18,13,0,377.0,389.0,1.3,33.0,716.0,737.45,518.59
2017,9,18,13,15,575.5,280.5,1.3,33.0,770.5,795.53,562.31
2017,9,18,13,30,774.0,172.0,1.3,33.0,825.0,837.36,591.79
2017,9,18,13,45,767.0,170.0,1.3,33.0,802.0,804.53,571.04
2017,9,18,14,0,760.0,168.0,1.3,33.0,779.0,769.52,549.56
2017,9,18,14,15,749.5,165.5,1.3,32.5,749.0,729.84,525.64
2017,9,18,14,30,739.0,163.0,1.3,32.0,719.0,687.82,498.86
2017,9,18,14,45,704.5,169.5,1.35,32.0,678.0,637.31,464.68
2017,9,18,15,0,670.0,176.0,1.4,32.0,637.0,587.79,430.36
2017,9,18,15,15,528.5,208.5,1.45,31.5,557.5,502.58,370.08
2017,9,18,15,30,387.0,241.0,1.5,31.0,478.0,430.19,317.91
2017,9,18,15,45,372.5,225.0,1.55,31.0,437.5,385.67,285.26
2017,9,18,16,0,358.0,209.0,1.6,31.0,397.0,342.11,252.33
2017,9,18,16,15,442.0,169.5,1.55,30.5,376.0,312.1,227.65
2017,9,18,16,30,526.0,130.0,1.5,30.0,355.0,272.89,193.76
2017,9,18,16,45,488.0,117.0,1.5,30.0,303.0,218.75,149.97
2017,9,18,17,0,450.0,104.0,1.5,30.0,251.0,168.77,110.06
2017,9,18,17,15,387.5,90.5,1.4,29.5,199.5,119.91,74.2
2017,9,18,17,30,325.0,77.0,1.3,29.0,148.0,78.53,47.8
2017,9,18,17,45,245.0,58.0,1.25,28.5,102.5,43.84,30.87
2017,9,18,18,0,165.0,39.0,1.2,28.0,57.0,30.16,18.48
2017,9,18,18,15,82.5,19.5,1.3,27.5,28.5,16.45,0.0
2017,9,18,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,6,15,12.0,5.5,2.25,24.0,6.0,0.0,0.0
2017,9,19,6,30,24.0,11.0,2.4,24.0,12.0,16.02,0.0
2017,9,19,6,45,114.5,33.0,2.55,24.5,48.5,76.35,47.17
2017,9,19,7,0,205.0,55.0,2.7,25.0,85.0,137.25,99.64
2017,9,19,7,15,285.0,71.5,2.85,25.0,133.0,202.73,154.47
2017,9,19,7,30,365.0,88.0,3.0,25.0,181.0,272.13,212.31
2017,9,19,7,45,430.5,98.0,3.15,25.5,234.5,335.08,263.86
2017,9,19,8,0,496.0,108.0,3.3,26.0,288.0,404.13,318.81
2017,9,19,8,15,248.0,94.0,3.4,26.5,184.0,262.81,207.87
2017,9,19,8,30,0.0,80.0,3.5,27.0,80.0,77.37,56.64
2017,9,19,8,45,90.0,163.0,3.65,27.5,213.0,236.7,183.91
2017,9,19,9,0,180.0,246.0,3.8,28.0,346.0,397.69,306.71
2017,9,19,9,15,440.0,194.5,3.8,28.0,467.5,563.68,434.55
2017,9,19,9,30,700.0,143.0,3.8,28.0,589.0,735.83,560.87
2017,9,19,9,45,724.0,143.0,3.8,28.5,631.5,777.42,586.39
2017,9,19,10,0,748.0,143.0,3.8,29.0,674.0,817.73,611.45
2017,9,19,10,15,571.5,235.5,3.75,29.0,653.0,774.54,577.94
2017,9,19,10,30,395.0,328.0,3.7,29.0,632.0,715.05,530.53
2017,9,19,10,45,447.0,318.5,3.65,29.5,675.0,766.3,565.4
2017,9,19,11,0,499.0,309.0,3.6,30.0,718.0,809.42,593.7
2017,9,19,11,15,443.5,341.5,3.55,30.0,711.0,793.33,579.87
2017,9,19,11,30,388.0,374.0,3.5,30.0,704.0,767.41,560.01
2017,9,19,11,45,371.5,388.5,3.5,30.5,708.0,765.04,556.41
2017,9,19,12,0,355.0,403.0,3.5,31.0,712.0,760.9,551.56
2017,9,19,12,15,592.5,273.0,3.45,31.0,790.5,853.56,621.13
2017,9,19,12,30,830.0,143.0,3.4,31.0,869.0,929.56,672.33
2017,9,19,12,45,633.0,250.5,3.35,31.5,802.0,847.36,615.16
2017,9,19,13,0,436.0,358.0,3.3,32.0,735.0,762.68,551.59
2017,9,19,13,15,343.5,384.0,3.25,31.5,678.5,690.79,502.12
2017,9,19,13,30,251.0,410.0,3.2,31.0,622.0,626.32,456.68
2017,9,19,13,45,371.0,356.0,3.2,31.0,659.0,660.14,484.12
2017,9,19,14,0,491.0,302.0,3.2,31.0,696.0,688.57,506.74
2017,9,19,14,15,333.0,332.0,3.15,31.0,594.5,576.57,425.49
2017,9,19,14,30,175.0,362.0,3.1,31.0,493.0,476.35,351.71
2017,9,19,14,45,148.0,341.0,3.05,31.0,447.5,428.34,317.56
2017,9,19,15,0,121.0,320.0,3.0,31.0,402.0,382.54,284.44
2017,9,19,15,15,325.0,256.5,2.9,30.5,458.0,430.44,322.91
2017,9,19,15,30,529.0,193.0,2.8,30.0,514.0,457.23,343.38
2017,9,19,15,45,587.5,158.0,2.7,30.0,486.5,421.8,315.3
2017,9,19,16,0,646.0,123.0,2.6,30.0,459.0,378.17,279.76
2017,9,19,16,15,444.5,146.5,2.45,29.5,366.0,290.41,213.22
2017,9,19,16,30,243.0,170.0,2.3,29.0,273.0,225.95,166.08
2017,9,19,16,45,225.0,148.0,2.15,29.0,232.5,185.26,133.67
2017,9,19,17,0,207.0,126.0,2.0,29.0,192.0,146.71,103.07
2017,9,19,17,15,177.5,103.0,2.1,28.5,152.0,108.32,74.09
2017,9,19,17,30,148.0,80.0,2.2,28.0,112.0,73.77,49.55
