Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,17,45,105.0,57.5,2.3,28.0,77.0,48.79,34.98
2017,9,19,18,0,62.0,35.0,2.4,28.0,42.0,30.56,18.54
2017,9,19,18,15,31.0,17.5,2.6,27.5,21.0,15.69,0.0
2017,9,19,18,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.5,5.5,2.1,24.0,6.0,0.0,0.0
2017,9,20,6,30,29.0,11.0,2.3,24.0,12.0,17.09,0.0
2017,9,20,6,45,130.0,31.5,2.55,24.5,48.5,78.7,47.85
2017,9,20,7,0,231.0,52.0,2.8,25.0,85.0,147.25,106.86
2017,9,20,7,15,314.5,67.0,3.0,25.5,133.5,208.92,158.69
2017,9,20,7,30,398.0,82.0,3.2,26.0,182.0,279.77,217.43
2017,9,20,7,45,461.5,91.0,3.4,26.5,235.5,342.27,268.71
2017,9,20,8,0,525.0,100.0,3.6,27.0,289.0,413.59,325.37
2017,9,20,8,15,368.5,146.0,3.75,27.5,289.5,393.88,308.76
2017,9,20,8,30,212.0,192.0,3.9,28.0,290.0,346.0,269.36
2017,9,20,8,45,446.5,157.0,4.1,28.5,394.0,492.57,383.76
2017,9,20,9,0,681.0,122.0,4.3,29.0,498.0,647.51,500.05
2017,9,20,9,15,702.5,126.5,4.3,29.5,544.5,694.66,531.04
2017,9,20,9,30,724.0,131.0,4.3,30.0,591.0,740.97,561.02
2017,9,20,9,45,421.5,232.0,4.35,30.5,504.5,616.47,465.25
2017,9,20,10,0,119.0,333.0,4.4,31.0,418.0,458.01,341.37
2017,9,20,10,15,454.0,236.0,4.4,31.0,581.0,669.89,502.86
2017,9,20,10,30,789.0,139.0,4.4,31.0,744.0,878.43,648.74
2017,9,20,10,45,799.0,140.0,4.4,31.5,772.0,900.94,660.23
2017,9,20,11,0,809.0,141.0,4.4,32.0,800.0,920.5,670.92
2017,9,20,11,15,814.5,142.5,4.4,32.0,819.5,933.23,678.51
2017,9,20,11,30,820.0,144.0,4.4,32.0,839.0,942.66,684.08
2017,9,20,11,45,511.5,290.0,4.4,32.5,725.5,802.07,584.66
2017,9,20,12,0,203.0,436.0,4.4,33.0,612.0,643.22,465.63
2017,9,20,12,15,515.5,290.5,4.35,33.0,739.5,796.38,580.83
2017,9,20,12,30,828.0,145.0,4.3,33.0,867.0,927.86,671.15
2017,9,20,12,45,825.0,145.5,4.3,33.5,860.5,911.39,658.21
2017,9,20,13,0,822.0,146.0,4.3,34.0,854.0,891.8,644.32
2017,9,20,13,15,818.0,145.0,4.3,34.0,839.5,866.78,628.25
2017,9,20,13,30,814.0,144.0,4.3,34.0,825.0,838.93,610.34
2017,9,20,13,45,805.0,143.5,4.3,34.0,801.5,804.83,588.2
2017,9,20,14,0,796.0,143.0,4.3,34.0,778.0,768.53,564.49
2017,9,20,14,15,499.5,250.5,4.2,33.5,643.5,622.24,459.66
2017,9,20,14,30,203.0,358.0,4.1,33.0,509.0,491.7,361.94
2017,9,20,14,45,473.5,247.0,4.1,33.0,575.0,554.81,413.12
2017,9,20,15,0,744.0,136.0,4.1,33.0,641.0,590.13,441.65
2017,9,20,15,15,726.0,132.0,4.0,33.0,597.5,538.07,402.39
2017,9,20,15,30,708.0,128.0,3.9,33.0,554.0,486.12,362.67
2017,9,20,15,45,681.5,123.5,3.8,33.0,505.5,430.17,319.07
2017,9,20,16,0,655.0,119.0,3.7,33.0,457.0,375.82,275.65
2017,9,20,16,15,621.5,113.0,3.5,32.5,405.0,319.54,230.4
2017,9,20,16,30,588.0,107.0,3.3,32.0,353.0,266.28,186.72
2017,9,20,16,45,540.0,99.0,3.15,31.5,299.5,211.18,142.0
2017,9,20,17,0,492.0,91.0,3.0,31.0,246.0,161.05,102.16
2017,9,20,17,15,424.0,79.5,2.9,30.5,194.0,111.37,66.09
2017,9,20,17,30,356.0,68.0,2.8,30.0,142.0,69.78,40.76
2017,9,20,17,45,258.5,51.5,2.7,29.5,96.5,38.9,26.53
2017,9,20,18,0,161.0,35.0,2.6,29.0,51.0,27.12,15.46
2017,9,20,18,15,80.5,17.5,2.7,28.5,25.5,13.79,0.0
2017,9,20,18,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,1.95,24.0,5.5,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.1,24.0,11.0,12.85,0.0
2017,9,21,6,45,116.0,31.0,2.25,24.5,47.0,74.35,44.39
2017,9,21,7,0,218.0,52.0,2.4,25.0,83.0,142.96,103.54
2017,9,21,7,15,304.0,67.5,2.45,25.0,132.0,205.33,156.0
2017,9,21,7,30,390.0,83.0,2.5,25.0,181.0,277.18,215.74
2017,9,21,7,45,463.5,90.5,2.6,25.5,235.0,342.41,269.05
2017,9,21,8,0,537.0,98.0,2.7,26.0,289.0,417.62,328.53
2017,9,21,8,15,356.5,146.0,2.8,26.5,281.5,378.99,297.43
2017,9,21,8,30,176.0,194.0,2.9,27.0,274.0,325.03,252.89
2017,9,21,8,45,161.5,219.5,3.0,27.5,300.0,349.63,270.45
2017,9,21,9,0,147.0,245.0,3.1,28.0,326.0,372.43,285.93
2017,9,21,9,15,443.0,185.5,3.1,28.0,459.5,555.26,427.37
2017,9,21,9,30,739.0,126.0,3.1,28.0,593.0,746.52,565.87
2017,9,21,9,45,759.0,127.0,3.15,28.5,635.0,784.17,588.27
2017,9,21,10,0,779.0,128.0,3.2,29.0,677.0,823.03,612.3
2017,9,21,10,15,790.5,130.5,3.15,29.0,711.5,854.04,631.47
2017,9,21,10,30,802.0,133.0,3.1,29.0,746.0,882.48,648.84
2017,9,21,10,45,812.0,134.0,3.1,29.5,774.0,905.12,661.34
2017,9,21,11,0,822.0,135.0,3.1,30.0,802.0,924.76,671.9
2017,9,21,11,15,539.5,274.0,3.1,30.0,716.0,811.81,593.16
2017,9,21,11,30,257.0,413.0,3.1,30.0,630.0,683.04,497.0
2017,9,21,11,45,546.0,276.5,3.1,30.5,746.0,819.71,598.32
2017,9,21,12,0,835.0,140.0,3.1,31.0,862.0,945.92,681.68
2017,9,21,12,15,836.0,140.5,3.15,31.0,864.5,939.71,676.83
2017,9,21,12,30,837.0,141.0,3.2,31.0,867.0,930.08,670.95
2017,9,21,12,45,832.5,142.0,3.25,31.5,860.0,912.59,658.73
2017,9,21,13,0,828.0,143.0,3.3,32.0,853.0,891.98,644.62
2017,9,21,13,15,824.0,142.0,3.35,32.0,838.5,866.77,628.85
2017,9,21,13,30,820.0,141.0,3.4,32.0,824.0,838.72,611.19
2017,9,21,13,45,810.0,141.5,3.5,32.5,800.0,804.61,588.44
2017,9,21,14,0,800.0,142.0,3.6,33.0,776.0,768.33,564.15
2017,9,21,14,15,790.0,139.5,3.65,32.5,745.0,727.13,538.36
2017,9,21,14,30,780.0,137.0,3.7,32.0,714.0,684.24,510.16
2017,9,21,14,45,744.5,144.5,3.8,32.0,672.5,632.58,473.18
2017,9,21,15,0,709.0,152.0,3.9,32.0,631.0,582.0,436.21
2017,9,21,15,15,689.5,147.5,3.9,31.5,587.5,530.22,398.48
2017,9,21,15,30,670.0,143.0,3.9,31.0,544.0,478.8,359.89
2017,9,21,15,45,638.5,139.0,3.95,31.0,494.5,423.04,316.38
2017,9,21,16,0,607.0,135.0,4.0,31.0,445.0,369.52,273.57
2017,9,21,16,15,570.5,128.0,3.9,30.5,393.5,314.04,228.92
2017,9,21,16,30,534.0,121.0,3.8,30.0,342.0,261.4,185.81
2017,9,21,16,45,481.0,111.5,3.7,30.0,289.0,206.96,141.52
2017,9,21,17,0,428.0,102.0,3.6,30.0,236.0,158.41,103.08
2017,9,21,17,15,357.5,88.5,3.3,29.5,184.5,110.7,68.65
2017,9,21,17,30,287.0,75.0,3.0,29.0,133.0,71.44,44.46
2017,9,21,17,45,190.5,55.5,2.7,28.5,89.0,44.76,31.42
2017,9,21,18,0,94.0,36.0,2.4,28.0,45.0,29.63,17.1
2017,9,21,18,15,47.0,18.0,2.45,27.5,22.5,17.69,0.0
2017,9,21,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,12.5,5.5,1.45,22.5,5.5,0.0,0.0
2017,9,22,6,30,25.0,11.0,1.7,23.0,11.0,16.19,0.0
2017,9,22,6,45,135.0,30.0,2.0,23.5,47.0,83.08,49.41
2017,9,22,7,0,245.0,49.0,2.3,24.0,83.0,148.3,107.47
2017,9,22,7,15,333.5,62.5,2.35,24.5,132.0,210.78,160.16
2017,9,22,7,30,422.0,76.0,2.4,25.0,181.0,283.03,220.1
2017,9,22,7,45,482.0,85.5,2.5,25.5,234.5,348.08,273.31
2017,9,22,8,0,542.0,95.0,2.6,26.0,288.0,416.67,327.67
2017,9,22,8,15,583.5,102.0,2.7,26.5,341.0,476.12,373.44
2017,9,22,8,30,625.0,109.0,2.8,27.0,394.0,537.92,419.57
2017,9,22,8,45,661.0,112.5,2.95,28.0,445.5,593.95,459.47
2017,9,22,9,0,697.0,116.0,3.1,29.0,497.0,650.97,498.92
2017,9,22,9,15,718.5,120.0,3.1,29.0,543.5,697.99,530.57
2017,9,22,9,30,740.0,124.0,3.1,29.0,590.0,744.12,561.06
2017,9,22,9,45,756.5,126.5,3.15,29.5,631.0,780.49,583.52
2017,9,22,10,0,773.0,129.0,3.2,30.0,672.0,817.8,606.44
2017,9,22,10,15,785.0,131.5,3.25,30.5,706.5,849.02,625.03
2017,9,22,10,30,797.0,134.0,3.3,31.0,741.0,877.71,641.85
2017,9,22,10,45,804.0,136.5,3.35,31.5,768.0,899.03,653.75
2017,9,22,11,0,811.0,139.0,3.4,32.0,795.0,917.28,663.71
2017,9,22,11,15,816.5,140.5,3.45,32.0,814.5,929.86,671.4
2017,9,22,11,30,822.0,142.0,3.5,32.0,834.0,939.13,677.09
2017,9,22,11,45,494.0,287.5,3.55,32.5,705.0,780.85,566.89
2017,9,22,12,0,166.0,433.0,3.6,33.0,576.0,604.56,436.27
2017,9,22,12,15,102.5,401.5,3.65,33.0,490.0,501.75,364.37
2017,9,22,12,30,39.0,370.0,3.7,33.0,404.0,407.83,296.56
2017,9,22,12,45,413.0,268.0,3.75,33.0,621.5,659.02,485.3
2017,9,22,13,0,787.0,166.0,3.8,33.0,839.0,876.85,636.66
2017,9,22,13,15,782.5,165.0,3.8,33.0,824.0,851.96,619.05
2017,9,22,13,30,778.0,164.0,3.8,33.0,809.0,824.4,601.31
2017,9,22,13,45,417.5,258.5,3.85,33.0,604.0,601.72,443.98
2017,9,22,14,0,57.0,353.0,3.9,33.0,399.0,390.29,285.57
2017,9,22,14,15,404.0,251.5,3.95,32.5,551.0,550.01,410.42
2017,9,22,14,30,751.0,150.0,4.0,32.0,703.0,674.44,504.58
2017,9,22,14,45,741.5,144.5,4.05,32.0,666.0,628.28,470.8
2017,9,22,15,0,732.0,139.0,4.1,32.0,629.0,581.01,436.34
2017,9,22,15,15,713.0,135.0,4.1,31.5,585.5,528.98,398.2
2017,9,22,15,30,694.0,131.0,4.1,31.0,542.0,477.2,359.1
2017,9,22,15,45,670.5,125.0,4.15,31.0,494.0,422.01,315.74
2017,9,22,16,0,647.0,119.0,4.2,31.0,446.0,368.15,272.26
2017,9,22,16,15,612.5,112.5,4.1,30.5,394.5,311.69,226.39
2017,9,22,16,30,578.0,106.0,4.0,30.0,343.0,258.41,182.27
2017,9,22,16,45,533.5,96.5,3.95,30.0,290.0,203.6,136.99
2017,9,22,17,0,489.0,87.0,3.9,30.0,237.0,153.75,96.91
2017,9,22,17,15,419.0,76.0,3.55,29.5,185.5,104.65,61.57
2017,9,22,17,30,349.0,65.0,3.2,29.0,134.0,64.21,37.72
2017,9,22,17,45,251.5,48.5,2.9,28.5,89.5,36.79,24.77
2017,9,22,18,0,154.0,32.0,2.6,28.0,45.0,24.88,13.03
2017,9,22,18,15,77.0,16.0,2.5,27.5,22.5,15.73,0.0
2017,9,22,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,15,29.5,5.5,0.9,21.5,6.0,0.0,0.0
2017,9,23,6,30,59.0,11.0,1.1,22.0,12.0,23.47,0.0
2017,9,23,6,45,187.0,27.5,1.3,22.5,49.5,93.55,54.53
2017,9,23,7,0,315.0,44.0,1.5,23.0,87.0,165.25,119.48
2017,9,23,7,15,402.5,55.5,1.65,23.5,137.5,230.81,175.28
2017,9,23,7,30,490.0,67.0,1.8,24.0,188.0,304.85,237.0
2017,9,23,7,45,547.0,75.0,1.95,25.0,242.0,368.51,288.81
2017,9,23,8,0,604.0,83.0,2.1,26.0,296.0,436.9,342.34
2017,9,23,8,15,377.0,138.0,2.2,26.5,278.5,389.33,304.45
2017,9,23,8,30,150.0,193.0,2.3,27.0,261.0,307.18,238.16
2017,9,23,8,45,132.5,217.0,2.45,27.5,282.5,326.89,252.16
2017,9,23,9,0,115.0,241.0,2.6,28.0,304.0,344.65,263.94
2017,9,23,9,15,450.5,174.5,2.65,28.5,452.5,547.92,420.7
2017,9,23,9,30,786.0,108.0,2.7,29.0,601.0,759.64,571.05
2017,9,23,9,45,553.5,208.5,2.75,29.5,567.0,699.27,523.1
2017,9,23,10,0,321.0,309.0,2.8,30.0,533.0,614.33,456.14
2017,9,23,10,15,332.5,317.5,2.85,30.5,560.0,639.95,473.16
2017,9,23,10,30,344.0,326.0,2.9,31.0,587.0,664.74,488.8
2017,9,23,10,45,330.0,350.0,2.95,31.5,608.0,681.77,498.05
2017,9,23,11,0,316.0,374.0,3.0,32.0,629.0,696.77,505.94
2017,9,23,11,15,166.0,328.0,3.05,32.0,462.5,498.79,366.02
2017,9,23,11,30,16.0,282.0,3.1,32.0,296.0,293.29,214.65
2017,9,23,11,45,422.0,215.5,3.2,32.0,577.5,635.69,472.43
2017,9,23,12,0,828.0,149.0,3.3,32.0,859.0,945.07,681.42
2017,9,23,12,15,828.5,149.0,3.35,32.0,861.0,937.7,674.38
2017,9,23,12,30,829.0,149.0,3.4,32.0,863.0,926.96,667.77
2017,9,23,12,45,542.5,283.0,3.45,32.5,749.0,790.72,573.57
2017,9,23,13,0,256.0,417.0,3.5,33.0,635.0,654.36,472.55
2017,9,23,13,15,535.0,282.0,3.55,33.0,726.5,754.75,550.34
2017,9,23,13,30,814.0,147.0,3.6,33.0,818.0,835.21,608.4
2017,9,23,13,45,807.5,145.0,3.65,33.0,795.0,801.47,586.1
2017,9,23,14,0,801.0,143.0,3.7,33.0,772.0,765.38,562.84
2017,9,23,14,15,790.5,140.5,3.7,32.5,741.0,723.7,536.46
2017,9,23,14,30,780.0,138.0,3.7,32.0,710.0,680.39,507.45
2017,9,23,14,45,521.5,220.0,3.75,32.0,594.0,555.59,414.89
2017,9,23,15,0,263.0,302.0,3.8,32.0,478.0,450.45,335.31
2017,9,23,15,15,472.5,220.0,3.8,32.0,509.0,473.99,355.01
2017,9,23,15,30,682.0,138.0,3.8,32.0,540.0,475.56,355.97
2017,9,23,15,45,655.5,132.5,3.85,32.0,491.5,420.14,312.53
2017,9,23,16,0,629.0,127.0,3.9,32.0,443.0,366.42,269.5
2017,9,23,16,15,594.0,119.5,3.8,31.5,391.0,309.95,224.01
2017,9,23,16,30,559.0,112.0,3.7,31.0,339.0,256.77,180.36
2017,9,23,16,45,508.0,103.0,3.65,30.5,285.5,201.72,135.84
2017,9,23,17,0,457.0,94.0,3.6,30.0,232.0,152.74,97.29
2017,9,23,17,15,389.0,80.5,3.3,29.5,181.0,104.07,62.43
2017,9,23,17,30,321.0,67.0,3.0,29.0,130.0,63.56,38.35
2017,9,23,17,45,224.0,48.5,2.7,28.5,85.5,36.94,24.81
2017,9,23,18,0,127.0,30.0,2.4,28.0,41.0,23.33,11.32
2017,9,23,18,15,63.5,15.0,2.45,27.5,20.5,14.74,0.0
2017,9,23,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,24,6,15,13.0,5.0,1.85,22.0,5.0,0.0,0.0
2017,9,24,6,30,26.0,10.0,2.1,22.0,10.0,15.39,0.0
2017,9,24,6,45,139.5,29.0,2.35,22.5,46.0,82.28,46.78
2017,9,24,7,0,253.0,48.0,2.6,23.0,82.0,149.72,108.54
2017,9,24,7,15,342.5,61.5,2.75,23.5,131.5,212.81,162.19
2017,9,24,7,30,432.0,75.0,2.9,24.0,181.0,285.78,223.25
2017,9,24,7,45,509.5,80.5,3.05,25.0,236.5,355.52,280.21
2017,9,24,8,0,587.0,86.0,3.2,26.0,292.0,430.42,339.39
2017,9,24,8,15,367.0,139.0,3.3,26.5,275.0,384.21,302.14
2017,9,24,8,30,147.0,192.0,3.4,27.0,258.0,304.13,236.84
2017,9,24,8,45,170.5,215.5,3.5,27.5,301.5,351.29,272.59
2017,9,24,9,0,194.0,239.0,3.6,28.0,345.0,399.88,308.36
2017,9,24,9,15,97.0,172.5,3.6,28.5,225.5,257.62,198.06
2017,9,24,9,30,0.0,106.0,3.6,29.0,106.0,102.9,75.38
2017,9,24,9,45,93.0,218.0,3.6,29.5,283.0,308.48,235.08
2017,9,24,10,0,186.0,330.0,3.6,30.0,460.0,512.28,384.24
2017,9,24,10,15,192.5,343.0,3.55,30.0,483.0,534.91,398.8
2017,9,24,10,30,199.0,356.0,3.5,30.0,506.0,557.04,413.72
2017,9,24,10,45,527.5,236.5,3.5,30.5,655.0,749.54,556.35
2017,9,24,11,0,856.0,117.0,3.5,31.0,804.0,926.77,674.61
2017,9,24,11,15,861.0,118.0,3.5,31.0,823.0,938.72,680.39
2017,9,24,11,30,866.0,119.0,3.5,31.0,842.0,947.24,685.31
2017,9,24,11,45,453.5,243.5,3.5,31.5,623.0,694.29,510.88
2017,9,24,12,0,41.0,368.0,3.5,32.0,404.0,411.13,299.48
2017,9,24,12,15,43.5,372.5,3.5,32.0,410.5,416.46,304.27
2017,9,24,12,30,46.0,377.0,3.5,32.0,417.0,421.5,307.88
2017,9,24,12,45,231.0,368.0,3.5,32.5,564.5,589.05,430.84
2017,9,24,13,0,416.0,359.0,3.5,33.0,712.0,740.73,537.01
2017,9,24,13,15,246.5,373.5,3.5,33.0,582.0,592.72,431.29
2017,9,24,13,30,77.0,388.0,3.5,33.0,452.0,448.46,326.45
2017,9,24,13,45,40.0,278.5,3.55,33.0,312.0,306.02,224.66
2017,9,24,14,0,3.0,169.0,3.6,33.0,172.0,166.22,121.04
2017,9,24,14,15,391.5,152.5,3.65,32.5,437.5,442.23,335.45
2017,9,24,14,30,780.0,136.0,3.7,32.0,703.0,675.96,506.0
2017,9,24,14,45,546.0,213.0,3.75,32.0,600.0,562.99,420.56
2017,9,24,15,0,312.0,290.0,3.8,32.0,497.0,467.59,348.39
2017,9,24,15,15,515.5,205.0,3.85,31.5,518.5,481.86,361.87
2017,9,24,15,30,719.0,120.0,3.9,31.0,540.0,474.42,356.84
2017,9,24,15,45,468.0,166.0,3.95,31.0,430.5,365.46,273.63
2017,9,24,16,0,217.0,212.0,4.0,31.0,321.0,283.26,211.72
2017,9,24,16,15,208.0,188.5,3.9,30.5,283.0,244.34,181.69
2017,9,24,16,30,199.0,165.0,3.8,30.0,245.0,206.36,151.77
2017,9,24,16,45,347.0,124.0,3.75,30.0,238.0,184.27,128.12
2017,9,24,17,0,495.0,83.0,3.7,30.0,231.0,147.45,91.54
2017,9,24,17,15,423.0,72.0,3.4,29.0,179.0,98.41,56.94
2017,9,24,17,30,351.0,61.0,3.1,28.0,127.0,58.19,34.2
2017,9,24,17,45,245.5,45.0,2.8,27.5,83.0,34.24,22.62
2017,9,24,18,0,140.0,29.0,2.5,27.0,39.0,22.62,10.15
2017,9,24,18,15,70.0,14.5,2.5,26.5,19.5,14.25,0.0
2017,9,24,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,6,15,9.0,4.5,1.65,22.0,4.5,0.0,0.0
2017,9,25,6,30,18.0,9.0,1.9,22.0,9.0,12.68,0.0
2017,9,25,6,45,129.0,28.0,2.15,22.5,44.0,77.77,42.72
2017,9,25,7,0,240.0,47.0,2.4,23.0,79.0,144.23,104.27
2017,9,25,7,15,331.5,60.0,2.45,23.5,127.5,206.64,157.22
2017,9,25,7,30,423.0,73.0,2.5,24.0,176.0,279.19,217.78
2017,9,25,7,45,490.5,81.0,2.65,24.5,229.5,346.23,273.04
2017,9,25,8,0,558.0,89.0,2.8,25.0,283.0,417.37,329.94
2017,9,25,8,15,304.0,134.0,2.9,25.5,242.5,333.07,263.09
2017,9,25,8,30,50.0,179.0,3.0,26.0,202.0,219.98,170.54
2017,9,25,8,45,54.0,202.0,3.1,26.5,229.0,248.63,192.29
2017,9,25,9,0,58.0,225.0,3.2,27.0,256.0,277.42,213.47
2017,9,25,9,15,151.0,252.5,3.2,27.0,343.5,387.52,298.4
2017,9,25,9,30,244.0,280.0,3.2,27.0,431.0,495.81,379.46
2017,9,25,9,45,309.5,286.0,3.2,27.5,491.5,571.46,433.61
2017,9,25,10,0,375.0,292.0,3.2,28.0,552.0,641.19,482.57
2017,9,25,10,15,394.0,295.0,3.2,28.0,580.5,668.68,501.17
2017,9,25,10,30,413.0,298.0,3.2,28.0,609.0,703.99,525.11
2017,9,25,10,45,448.0,302.0,3.2,28.5,650.5,745.64,552.56
2017,9,25,11,0,483.0,306.0,3.2,29.0,692.0,786.3,578.89
2017,9,25,11,15,450.5,328.5,3.2,29.0,695.5,781.65,573.74
2017,9,25,11,30,418.0,351.0,3.2,29.0,699.0,774.3,567.15
2017,9,25,11,45,335.5,385.0,3.2,29.5,666.5,723.44,528.77
2017,9,25,12,0,253.0,419.0,3.2,30.0,634.0,678.1,494.11
2017,9,25,12,15,283.5,412.5,3.2,30.0,654.0,694.96,506.69
2017,9,25,12,30,314.0,406.0,3.2,30.0,674.0,710.06,517.69
2017,9,25,12,45,330.5,397.5,3.25,30.0,678.0,708.41,517.22
2017,9,25,13,0,347.0,389.0,3.3,30.0,682.0,704.93,515.64
2017,9,25,13,15,362.0,376.5,3.3,30.0,677.0,694.16,508.94
2017,9,25,13,30,377.0,364.0,3.3,30.0,672.0,681.41,500.9
2017,9,25,13,45,416.5,334.5,3.35,30.0,665.5,672.38,496.31
2017,9,25,14,0,456.0,305.0,3.4,30.0,659.0,656.41,486.79
2017,9,25,14,15,421.0,305.5,3.4,30.0,622.5,611.32,454.69
2017,9,25,14,30,386.0,306.0,3.4,30.0,586.0,565.9,422.18
2017,9,25,14,45,365.5,293.0,3.4,30.0,546.5,520.85,389.93
2017,9,25,15,0,345.0,280.0,3.4,30.0,507.0,476.75,357.88
2017,9,25,15,15,268.0,271.0,3.35,29.5,440.0,406.73,306.42
2017,9,25,15,30,191.0,262.0,3.3,29.0,373.0,343.8,259.69
2017,9,25,15,45,105.0,221.0,3.25,29.0,281.0,255.59,193.22
2017,9,25,16,0,19.0,180.0,3.2,29.0,189.0,178.88,135.14
2017,9,25,16,15,14.5,159.5,2.95,28.5,166.0,156.37,118.35
2017,9,25,16,30,10.0,139.0,2.7,28.0,143.0,134.45,101.72
2017,9,25,16,45,5.0,117.5,2.45,28.0,119.5,112.14,84.41
2017,9,25,17,0,0.0,96.0,2.2,28.0,96.0,90.57,67.48
2017,9,25,17,15,0.0,74.0,2.05,27.5,74.0,69.79,50.8
2017,9,25,17,30,0.0,52.0,1.9,27.0,52.0,49.27,34.01
2017,9,25,17,45,0.0,33.0,1.8,26.5,33.0,31.71,20.57
2017,9,25,18,0,0.0,14.0,1.7,26.0,14.0,13.5,3.24
2017,9,25,18,15,0.0,7.0,1.75,26.0,7.0,6.88,0.0
2017,9,25,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,2.0,1.65,22.0,2.0,0.0,0.0
2017,9,26,6,30,0.0,4.0,1.9,22.0,4.0,3.93,0.0
2017,9,26,6,45,0.0,22.5,2.2,22.5,22.5,22.2,8.61
2017,9,26,7,0,0.0,41.0,2.5,23.0,41.0,41.46,27.48
2017,9,26,7,15,12.5,64.0,2.55,23.5,67.0,70.12,51.36
2017,9,26,7,30,25.0,87.0,2.6,24.0,93.0,103.65,79.08
2017,9,26,7,45,36.5,110.5,2.7,24.5,122.0,135.26,104.86
2017,9,26,8,0,48.0,134.0,2.8,25.0,151.0,167.85,130.93
2017,9,26,8,15,71.5,160.5,2.85,25.0,190.5,211.99,166.09
2017,9,26,8,30,95.0,187.0,2.9,25.0,230.0,258.08,202.21
2017,9,26,8,45,94.0,210.5,3.0,25.5,257.5,285.76,222.6
2017,9,26,9,0,93.0,234.0,3.1,26.0,285.0,313.05,242.35
2017,9,26,9,15,72.0,247.5,3.05,26.5,289.0,313.47,240.81
2017,9,26,9,30,51.0,261.0,3.0,27.0,293.0,312.28,238.06
2017,9,26,9,45,25.5,203.5,3.0,27.5,219.5,228.96,173.53
2017,9,26,10,0,0.0,146.0,3.0,28.0,146.0,142.69,106.1
2017,9,26,10,15,28.5,239.5,2.9,28.0,261.0,269.63,203.5
2017,9,26,10,30,57.0,333.0,2.8,28.0,376.0,395.09,295.95
2017,9,26,10,45,28.5,232.0,2.75,28.0,253.5,261.32,195.91
2017,9,26,11,0,0.0,131.0,2.7,28.0,131.0,127.51,93.64
2017,9,26,11,15,6.0,190.0,2.6,28.0,195.0,191.65,142.85
2017,9,26,11,30,12.0,249.0,2.5,28.0,259.0,256.25,191.16
2017,9,26,11,45,6.0,140.5,2.45,28.5,145.5,142.42,104.82
2017,9,26,12,0,0.0,32.0,2.4,29.0,32.0,30.98,18.62
2017,9,26,12,15,12.0,177.5,2.35,28.5,187.5,184.25,137.11
2017,9,26,12,30,24.0,323.0,2.3,28.0,343.0,339.65,252.45
2017,9,26,12,45,13.5,239.5,2.3,28.0,251.0,246.22,183.01
2017,9,26,13,0,3.0,156.0,2.3,28.0,159.0,154.32,113.91
2017,9,26,13,15,5.5,182.0,2.3,28.0,187.0,181.75,135.05
2017,9,26,13,30,8.0,208.0,2.3,28.0,215.0,208.96,155.7
2017,9,26,13,45,6.0,193.0,2.3,28.0,198.5,192.25,143.13
2017,9,26,14,0,4.0,178.0,2.3,28.0,182.0,175.72,130.76
2017,9,26,14,15,5.5,189.5,2.25,27.5,194.0,187.65,140.36
2017,9,26,14,30,7.0,201.0,2.2,27.0,206.0,199.34,149.77
2017,9,26,14,45,3.5,111.5,2.2,27.0,114.0,110.16,81.33
2017,9,26,15,0,0.0,22.0,2.2,27.0,22.0,21.26,11.36
2017,9,26,15,15,0.0,37.0,2.1,26.5,37.0,35.76,23.1
2017,9,26,15,30,0.0,52.0,2.0,26.0,52.0,50.27,34.87
2017,9,26,15,45,0.0,75.5,1.95,26.0,75.5,73.02,53.22
2017,9,26,16,0,0.0,99.0,1.9,26.0,99.0,95.54,71.37
2017,9,26,16,15,0.0,87.0,1.7,25.5,87.0,84.0,62.49
2017,9,26,16,30,0.0,75.0,1.5,25.0,75.0,72.49,53.54
2017,9,26,16,45,0.0,63.0,1.35,25.0,63.0,60.89,44.27
2017,9,26,17,0,0.0,51.0,1.2,25.0,51.0,49.27,34.83
2017,9,26,17,15,0.0,39.0,1.05,24.5,39.0,37.66,25.31
2017,9,26,17,30,0.0,27.0,0.9,24.0,27.0,26.06,15.63
2017,9,26,17,45,0.0,17.0,0.8,24.0,17.0,16.4,8.03
2017,9,26,18,0,0.0,7.0,0.7,24.0,7.0,6.74,0.0
2017,9,26,18,15,0.0,3.5,0.65,24.0,3.5,3.44,0.0
2017,9,26,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.5,1.95,22.5,14.5,13.99,3.01
2017,9,27,7,0,0.0,29.0,2.2,23.0,29.0,28.0,16.73
2017,9,27,7,15,0.0,47.5,2.2,23.0,47.5,46.61,32.47
2017,9,27,7,30,0.0,66.0,2.2,23.0,66.0,65.3,48.15
2017,9,27,7,45,0.0,86.5,2.25,23.0,86.5,86.04,65.27
2017,9,27,8,0,0.0,107.0,2.3,23.0,107.0,106.69,82.0
2017,9,27,8,15,1.5,126.5,2.25,23.5,127.0,127.1,98.06
2017,9,27,8,30,3.0,146.0,2.2,24.0,147.0,147.63,113.9
2017,9,27,8,45,13.0,172.5,2.2,24.5,179.5,181.52,140.22
2017,9,27,9,0,23.0,199.0,2.2,25.0,212.0,216.17,166.64
2017,9,27,9,15,129.0,238.5,2.15,25.0,317.5,355.01,274.85
2017,9,27,9,30,235.0,278.0,2.1,25.0,423.0,486.05,372.81
2017,9,27,9,45,158.0,295.5,2.1,25.5,396.0,447.38,340.2
2017,9,27,10,0,81.0,313.0,2.1,26.0,369.0,394.71,298.15
2017,9,27,10,15,43.5,253.5,2.05,26.5,283.5,297.75,224.85
2017,9,27,10,30,6.0,194.0,2.0,27.0,198.0,196.03,146.69
2017,9,27,10,45,17.0,252.5,2.0,27.5,266.0,265.22,198.72
2017,9,27,11,0,28.0,311.0,2.0,28.0,334.0,343.69,255.72
2017,9,27,11,15,64.0,356.5,2.0,28.0,409.5,424.6,314.6
2017,9,27,11,30,100.0,402.0,2.0,28.0,485.0,505.5,372.05
2017,9,27,11,45,82.5,397.0,2.0,28.0,466.0,482.16,354.38
2017,9,27,12,0,65.0,392.0,2.0,28.0,447.0,458.69,337.22
2017,9,27,12,15,40.5,338.5,2.0,28.0,373.0,378.5,279.58
2017,9,27,12,30,16.0,285.0,2.0,28.0,299.0,294.29,218.06
2017,9,27,12,45,64.0,348.0,2.0,28.5,402.0,405.73,300.18
2017,9,27,13,0,112.0,411.0,2.0,29.0,505.0,509.37,373.26
2017,9,27,13,15,82.0,385.5,2.0,29.0,453.5,453.58,332.91
2017,9,27,13,30,52.0,360.0,2.0,29.0,402.0,399.4,294.11
2017,9,27,13,45,101.5,368.0,2.0,29.0,447.0,443.5,327.51
2017,9,27,14,0,151.0,376.0,2.0,29.0,492.0,486.7,359.26
2017,9,27,14,15,75.5,247.5,1.9,28.5,305.5,296.14,221.5
2017,9,27,14,30,0.0,119.0,1.8,28.0,119.0,115.22,84.44
2017,9,27,14,45,14.0,185.5,1.75,28.0,194.5,188.22,141.24
2017,9,27,15,0,28.0,252.0,1.7,28.0,270.0,259.56,195.25
2017,9,27,15,15,61.5,252.5,1.6,27.5,289.0,275.38,207.9
2017,9,27,15,30,95.0,253.0,1.5,27.0,308.0,287.36,217.51
2017,9,27,15,45,47.5,197.0,1.45,27.0,224.5,208.12,157.62
2017,9,27,16,0,0.0,141.0,1.4,27.0,141.0,135.16,101.97
2017,9,27,16,15,0.0,124.0,1.3,26.5,124.0,118.72,89.72
2017,9,27,16,30,0.0,107.0,1.2,26.0,107.0,102.36,77.19
2017,9,27,16,45,0.0,89.5,1.2,26.0,89.5,85.6,63.97
2017,9,27,17,0,0.0,72.0,1.2,26.0,72.0,68.94,50.58
2017,9,27,17,15,0.0,55.0,1.1,25.5,55.0,52.84,37.48
2017,9,27,17,30,0.0,38.0,1.0,25.0,38.0,36.7,24.11
2017,9,27,17,45,0.0,24.0,0.9,25.0,24.0,23.17,13.49
2017,9,27,18,0,0.0,10.0,0.8,25.0,10.0,9.64,0.0
2017,9,27,18,15,0.0,5.0,0.85,24.5,5.0,4.91,0.0
2017,9,27,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.5,2.65,22.0,7.5,7.23,0.0
2017,9,28,7,0,0.0,15.0,2.8,22.0,15.0,14.46,5.94
2017,9,28,7,15,0.0,25.5,2.9,22.5,25.5,24.6,14.54
2017,9,28,7,30,0.0,36.0,3.0,23.0,36.0,34.75,23.08
2017,9,28,7,45,0.0,47.0,3.1,23.5,47.0,45.4,31.89
2017,9,28,8,0,0.0,58.0,3.2,24.0,58.0,56.04,40.53
2017,9,28,8,15,0.0,83.5,3.2,24.0,83.5,81.21,60.92
2017,9,28,8,30,0.0,109.0,3.2,24.0,109.0,106.93,81.46
2017,9,28,8,45,0.0,103.5,3.2,24.5,103.5,100.88,76.13
2017,9,28,9,0,0.0,98.0,3.2,25.0,98.0,95.12,71.12
2017,9,28,9,15,4.5,148.5,3.15,25.5,151.0,149.46,113.81
2017,9,28,9,30,9.0,199.0,3.1,26.0,204.0,204.72,156.18
2017,9,28,9,45,34.5,250.0,3.05,26.5,273.0,286.7,218.63
2017,9,28,10,0,60.0,301.0,3.0,27.0,342.0,363.66,275.56
2017,9,28,10,15,106.0,331.0,2.95,27.0,408.0,436.47,329.55
2017,9,28,10,30,152.0,361.0,2.9,27.0,474.0,519.73,389.79
2017,9,28,10,45,159.0,375.5,2.85,27.5,497.5,542.41,404.12
2017,9,28,11,0,166.0,390.0,2.8,28.0,521.0,564.52,418.23
2017,9,28,11,15,122.0,389.5,2.8,28.0,487.5,522.44,386.65
2017,9,28,11,30,78.0,389.0,2.8,28.0,454.0,471.04,348.62
2017,9,28,11,45,103.0,403.5,2.8,28.0,490.0,508.14,375.76
2017,9,28,12,0,128.0,418.0,2.8,28.0,526.0,552.09,406.98
2017,9,28,12,15,129.0,419.5,2.8,28.0,528.5,551.3,406.1
2017,9,28,12,30,130.0,421.0,2.8,28.0,531.0,549.91,405.1
2017,9,28,12,45,112.0,412.0,2.8,28.0,506.0,514.18,379.56
2017,9,28,13,0,94.0,403.0,2.8,28.0,481.0,485.31,358.85
2017,9,28,13,15,74.5,382.0,2.85,28.0,443.5,443.55,328.95
2017,9,28,13,30,55.0,361.0,2.9,28.0,406.0,402.81,299.53
2017,9,28,13,45,97.5,367.0,3.0,28.0,443.0,439.13,327.62
2017,9,28,14,0,140.0,373.0,3.1,28.0,480.0,475.07,354.82
2017,9,28,14,15,215.5,348.5,3.1,28.0,505.5,497.56,373.05
2017,9,28,14,30,291.0,324.0,3.1,28.0,531.0,515.62,387.67
2017,9,28,14,45,186.0,306.5,3.15,28.0,436.5,415.6,313.52
2017,9,28,15,0,81.0,289.0,3.2,28.0,342.0,325.76,246.07
2017,9,28,15,15,55.0,253.5,3.2,27.5,288.5,272.64,206.93
2017,9,28,15,30,29.0,218.0,3.2,27.0,235.0,222.44,169.32
2017,9,28,15,45,14.5,121.5,3.2,27.0,130.0,123.33,92.71
2017,9,28,16,0,0.0,25.0,3.2,27.0,25.0,24.14,13.9
2017,9,28,16,15,0.0,22.0,3.05,26.5,22.0,21.24,11.66
2017,9,28,16,30,0.0,19.0,2.9,26.0,19.0,18.33,9.37
2017,9,28,16,45,0.0,16.0,2.8,26.0,16.0,15.43,7.02
2017,9,28,17,0,0.0,13.0,2.7,26.0,13.0,12.54,4.64
2017,9,28,17,15,0.0,9.5,2.5,25.5,9.5,9.16,1.85
2017,9,28,17,30,0.0,6.0,2.3,25.0,6.0,5.78,0.0
2017,9,28,17,45,0.0,3.5,2.1,24.5,3.5,3.37,0.0
2017,9,28,18,0,0.0,1.0,1.9,24.0,1.0,0.96,0.0
2017,9,28,18,15,0.0,0.5,2.0,24.0,0.5,0.49,0.0
2017,9,28,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,1.0,3.65,21.0,1.0,0.96,0.0
2017,9,29,7,0,0.0,2.0,3.7,21.0,2.0,1.93,0.0
2017,9,29,7,15,0.0,4.0,3.75,21.5,4.0,3.85,0.0
2017,9,29,7,30,0.0,6.0,3.8,22.0,6.0,5.78,0.0
2017,9,29,7,45,0.0,8.0,3.9,22.5,8.0,7.71,0.76
2017,9,29,8,0,0.0,10.0,4.0,23.0,10.0,9.64,2.35
2017,9,29,8,15,0.0,30.5,4.05,23.0,30.5,29.44,18.72
2017,9,29,8,30,0.0,51.0,4.1,23.0,51.0,49.27,34.93
2017,9,29,8,45,0.0,69.5,4.2,23.5,69.5,67.19,49.29
2017,9,29,9,0,0.0,88.0,4.3,24.0,88.0,85.14,63.46
2017,9,29,9,15,0.0,123.0,4.2,24.0,123.0,120.12,91.19
2017,9,29,9,30,0.0,158.0,4.1,24.0,158.0,155.38,118.74
2017,9,29,9,45,0.0,131.0,4.1,24.5,131.0,127.82,96.48
2017,9,29,10,0,0.0,104.0,4.1,25.0,104.0,100.88,74.86
2017,9,29,10,15,0.0,111.5,4.05,25.0,111.5,108.28,80.55
2017,9,29,10,30,0.0,119.0,4.0,25.0,119.0,115.69,86.2
2017,9,29,10,45,3.5,161.5,4.0,25.5,164.5,161.06,121.33
2017,9,29,11,0,7.0,204.0,4.0,26.0,210.0,206.75,156.09
2017,9,29,11,15,5.5,186.5,3.95,26.0,191.0,187.7,141.21
2017,9,29,11,30,4.0,169.0,3.9,26.0,172.0,168.78,126.54
2017,9,29,11,45,6.5,194.0,3.9,26.5,199.5,195.83,147.02
2017,9,29,12,0,9.0,219.0,3.9,27.0,227.0,222.84,167.2
2017,9,29,12,15,9.5,219.0,3.85,27.0,227.5,223.01,167.25
2017,9,29,12,30,10.0,219.0,3.8,27.0,228.0,223.14,167.34
2017,9,29,12,45,25.5,287.0,3.8,27.0,309.0,309.14,232.37
2017,9,29,13,0,41.0,355.0,3.8,27.0,390.0,390.14,292.3
2017,9,29,13,15,25.5,294.0,3.75,27.0,316.0,313.21,235.09
2017,9,29,13,30,10.0,233.0,3.7,27.0,242.0,235.09,176.47
2017,9,29,13,45,11.0,236.0,3.7,27.0,245.0,238.2,179.19
2017,9,29,14,0,12.0,239.0,3.7,27.0,248.0,241.17,181.68
2017,9,29,14,15,6.0,196.0,3.65,26.5,200.5,194.28,146.39
2017,9,29,14,30,0.0,153.0,3.6,26.0,153.0,148.13,111.21
2017,9,29,14,45,8.5,190.0,3.55,26.0,195.5,189.01,143.38
2017,9,29,15,0,17.0,227.0,3.5,26.0,238.0,228.68,174.27
2017,9,29,15,15,39.0,233.0,3.4,25.5,255.5,244.59,187.37
2017,9,29,15,30,61.0,239.0,3.3,25.0,273.0,257.32,197.87
2017,9,29,15,45,30.5,168.0,3.2,25.0,185.0,173.54,132.98
2017,9,29,16,0,0.0,97.0,3.1,25.0,97.0,93.61,70.15
2017,9,29,16,15,0.0,85.0,2.95,24.5,85.0,82.07,61.31
2017,9,29,16,30,0.0,73.0,2.8,24.0,73.0,70.56,52.28
2017,9,29,16,45,0.0,60.0,2.65,24.0,60.0,57.98,42.11
2017,9,29,17,0,0.0,47.0,2.5,24.0,47.0,45.4,31.79
2017,9,29,17,15,0.0,35.0,2.5,23.5,35.0,33.79,22.18
2017,9,29,17,30,0.0,23.0,2.5,23.0,23.0,22.19,12.44
2017,9,29,17,45,0.0,13.5,2.5,23.0,13.5,13.02,5.05
2017,9,29,18,0,0.0,4.0,2.5,23.0,4.0,3.85,0.0
2017,9,29,18,15,0.0,2.0,2.7,22.5,2.0,1.97,0.0
2017,9,29,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
