Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,10,0,886.0,66.0,3.6,11.0,465.0,671.72,555.91
2017,12,9,10,15,901.5,67.5,3.95,12.0,499.0,703.0,577.76
2017,12,9,10,30,917.0,69.0,4.3,13.0,533.0,731.8,597.77
2017,12,9,10,45,928.0,70.0,4.65,14.0,560.0,754.04,613.03
2017,12,9,11,0,939.0,71.0,5.0,15.0,587.0,773.22,625.91
2017,12,9,11,15,945.5,72.0,4.95,15.5,606.0,785.84,633.06
2017,12,9,11,30,952.0,73.0,4.9,16.0,625.0,795.03,637.75
2017,12,9,11,45,957.5,72.5,4.85,16.5,636.0,798.26,638.12
2017,12,9,12,0,963.0,72.0,4.8,17.0,647.0,797.92,636.04
2017,12,9,12,15,963.5,72.0,4.7,17.0,649.5,790.86,630.09
2017,12,9,12,30,964.0,72.0,4.6,17.0,652.0,780.24,621.71
2017,12,9,12,45,963.0,71.5,4.6,17.5,645.5,764.5,609.07
2017,12,9,13,0,962.0,71.0,4.6,18.0,639.0,745.35,594.08
2017,12,9,13,15,956.5,70.0,4.5,18.0,624.5,719.33,574.73
2017,12,9,13,30,951.0,69.0,4.4,18.0,610.0,690.33,552.64
2017,12,9,13,45,944.0,67.5,4.35,18.0,587.0,657.02,526.38
2017,12,9,14,0,937.0,66.0,4.3,18.0,564.0,621.15,497.71
2017,12,9,14,15,925.0,65.0,4.2,18.0,534.5,580.66,464.77
2017,12,9,14,30,913.0,64.0,4.1,18.0,505.0,538.36,429.77
2017,12,9,14,45,891.0,63.5,4.0,18.0,467.5,490.27,389.45
2017,12,9,15,0,869.0,63.0,3.9,18.0,430.0,441.67,347.77
2017,12,9,15,15,844.5,60.5,3.45,17.5,388.0,389.87,302.79
2017,12,9,15,30,820.0,58.0,3.0,17.0,346.0,338.21,256.89
2017,12,9,15,45,783.5,54.5,2.65,16.5,299.5,282.83,207.55
2017,12,9,16,0,747.0,51.0,2.3,16.0,253.0,229.72,159.79
2017,12,9,16,15,689.5,46.0,2.1,14.5,204.5,173.86,111.81
2017,12,9,16,30,632.0,41.0,1.9,13.0,156.0,123.25,70.32
2017,12,9,16,45,533.0,33.5,1.75,12.0,110.0,72.59,34.8
2017,12,9,17,0,434.0,26.0,1.6,11.0,64.0,32.58,13.03
2017,12,9,17,15,217.0,13.0,1.6,10.5,32.0,12.78,0.0
2017,12,9,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,15,137.0,6.5,1.3,3.0,11.0,0.0,0.0
2017,12,10,7,30,274.0,13.0,1.4,4.0,22.0,90.1,0.0
2017,12,10,7,45,424.0,23.0,1.5,5.0,64.5,179.29,118.34
2017,12,10,8,0,574.0,33.0,1.6,6.0,107.0,267.29,208.95
2017,12,10,8,15,651.0,39.0,1.7,6.5,156.5,332.5,269.65
2017,12,10,8,30,728.0,45.0,1.8,7.0,206.0,402.85,332.4
2017,12,10,8,45,773.5,49.5,1.9,8.0,255.0,460.12,382.0
2017,12,10,9,0,819.0,54.0,2.0,9.0,304.0,518.84,430.66
2017,12,10,9,15,849.0,57.0,1.85,10.0,350.0,567.77,468.61
2017,12,10,9,30,879.0,60.0,1.7,11.0,396.0,612.22,501.37
2017,12,10,9,45,899.5,62.0,1.55,12.0,436.5,652.22,529.1
2017,12,10,10,0,920.0,64.0,1.4,13.0,477.0,690.45,553.64
2017,12,10,10,15,934.5,65.5,1.45,13.5,511.5,721.87,574.47
2017,12,10,10,30,949.0,67.0,1.5,14.0,546.0,750.66,593.24
2017,12,10,10,45,959.5,68.0,1.55,15.0,573.0,773.11,606.25
2017,12,10,11,0,970.0,69.0,1.6,16.0,600.0,792.39,616.98
2017,12,10,11,15,976.0,70.0,1.65,16.5,619.5,804.99,624.21
2017,12,10,11,30,982.0,71.0,1.7,17.0,639.0,814.04,629.13
2017,12,10,11,45,982.5,73.0,1.75,17.5,649.5,816.51,629.6
2017,12,10,12,0,983.0,75.0,1.8,18.0,660.0,815.3,627.71
2017,12,10,12,15,983.5,75.0,1.8,18.0,662.5,808.18,622.6
2017,12,10,12,30,984.0,75.0,1.8,18.0,665.0,797.44,615.16
2017,12,10,12,45,983.0,74.5,1.85,18.5,659.0,781.51,603.53
2017,12,10,13,0,982.0,74.0,1.9,19.0,653.0,762.1,589.6
2017,12,10,13,15,977.0,73.0,1.8,19.0,638.5,736.08,570.96
2017,12,10,13,30,972.0,72.0,1.7,19.0,624.0,706.98,549.59
2017,12,10,13,45,965.0,70.5,1.65,19.0,601.0,673.18,524.14
2017,12,10,14,0,958.0,69.0,1.6,19.0,578.0,636.74,496.31
2017,12,10,14,15,742.5,112.0,1.55,19.0,493.5,531.13,415.53
2017,12,10,14,30,527.0,155.0,1.5,19.0,409.0,433.05,339.65
2017,12,10,14,45,495.5,148.0,1.45,19.0,373.0,388.32,304.45
2017,12,10,15,0,464.0,141.0,1.4,19.0,337.0,344.98,269.36
2017,12,10,15,15,653.0,100.5,1.2,18.5,346.5,356.67,274.31
2017,12,10,15,30,842.0,60.0,1.0,18.0,356.0,348.33,260.22
2017,12,10,15,45,806.0,56.5,0.85,18.0,308.5,292.03,210.66
2017,12,10,16,0,770.0,53.0,0.7,18.0,261.0,237.91,162.83
2017,12,10,16,15,712.5,47.5,0.8,17.0,211.5,180.34,114.45
2017,12,10,16,30,655.0,42.0,0.9,16.0,162.0,127.98,72.17
2017,12,10,16,45,555.5,34.5,1.05,15.0,114.5,75.97,36.15
2017,12,10,17,0,456.0,27.0,1.2,14.0,67.0,34.67,13.88
2017,12,10,17,15,228.0,13.5,1.2,13.0,33.5,11.09,0.0
2017,12,10,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,2.05,6.5,9.0,0.0,0.0
2017,12,11,7,30,0.0,18.0,2.2,7.0,18.0,17.69,0.0
2017,12,11,7,45,219.0,28.0,2.4,7.5,56.0,119.36,75.95
2017,12,11,8,0,438.0,38.0,2.6,8.0,94.0,224.33,174.83
2017,12,11,8,15,528.0,43.0,2.6,8.5,138.5,287.16,232.63
2017,12,11,8,30,618.0,48.0,2.6,9.0,183.0,353.83,292.12
2017,12,11,8,45,670.0,50.5,2.6,9.5,228.0,407.7,339.65
2017,12,11,9,0,722.0,53.0,2.6,10.0,273.0,463.64,387.16
2017,12,11,9,15,705.0,65.5,2.4,10.5,306.0,493.19,410.96
2017,12,11,9,30,688.0,78.0,2.2,11.0,339.0,521.84,432.7
2017,12,11,9,45,790.0,75.0,2.0,12.0,404.5,600.25,492.19
2017,12,11,10,0,892.0,72.0,1.8,13.0,470.0,684.02,552.55
2017,12,11,10,15,907.5,73.5,1.65,14.0,504.5,711.37,567.68
2017,12,11,10,30,923.0,75.0,1.5,15.0,539.0,740.35,583.85
2017,12,11,10,45,936.5,76.0,1.4,16.0,567.0,764.59,596.6
2017,12,11,11,0,950.0,77.0,1.3,17.0,595.0,785.81,606.97
2017,12,11,11,15,956.5,77.5,1.4,18.0,614.5,798.09,613.37
2017,12,11,11,30,963.0,78.0,1.5,19.0,634.0,806.91,617.51
2017,12,11,11,45,966.5,79.0,1.6,20.5,645.0,810.52,616.99
2017,12,11,12,0,970.0,80.0,1.7,22.0,656.0,810.52,614.11
2017,12,11,12,15,970.5,80.0,1.9,22.0,658.5,803.58,611.04
2017,12,11,12,30,971.0,80.0,2.1,22.0,661.0,793.06,605.49
2017,12,11,12,45,862.0,103.0,2.3,22.5,615.5,729.61,561.49
2017,12,11,13,0,753.0,126.0,2.5,23.0,570.0,664.07,514.05
2017,12,11,13,15,855.5,102.0,2.6,23.0,595.0,688.39,533.43
2017,12,11,13,30,958.0,78.0,2.7,23.0,620.0,704.38,545.76
2017,12,11,13,45,783.5,113.5,2.8,23.0,546.5,609.64,474.41
2017,12,11,14,0,609.0,149.0,2.9,23.0,473.0,518.24,404.82
2017,12,11,14,15,501.0,167.0,2.85,22.5,423.5,452.46,354.46
2017,12,11,14,30,393.0,185.0,2.8,22.0,374.0,391.38,306.94
2017,12,11,14,45,586.5,127.5,2.75,22.0,386.5,412.9,322.88
2017,12,11,15,0,780.0,70.0,2.7,22.0,399.0,411.79,318.81
2017,12,11,15,15,807.5,65.5,2.4,21.0,377.0,381.86,291.82
2017,12,11,15,30,835.0,61.0,2.1,20.0,355.0,347.67,260.17
2017,12,11,15,45,797.5,57.5,1.85,19.0,308.0,291.31,211.34
2017,12,11,16,0,760.0,54.0,1.6,18.0,261.0,237.29,163.91
2017,12,11,16,15,702.5,48.5,1.6,17.0,211.5,180.24,115.35
2017,12,11,16,30,645.0,43.0,1.6,16.0,162.0,128.4,73.12
2017,12,11,16,45,544.5,35.0,1.65,15.0,114.5,76.29,36.73
2017,12,11,17,0,444.0,27.0,1.7,14.0,67.0,34.95,14.05
2017,12,11,17,15,222.0,13.5,1.75,13.5,33.5,10.22,0.0
2017,12,11,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,7,15,126.5,6.0,3.4,5.5,9.5,0.0,0.0
2017,12,12,7,30,253.0,12.0,3.6,6.0,19.0,82.16,0.0
2017,12,12,7,45,403.0,22.0,3.8,7.0,60.0,168.58,104.6
2017,12,12,8,0,553.0,32.0,4.0,8.0,101.0,255.96,198.88
2017,12,12,8,15,631.0,38.5,4.3,8.5,149.5,320.88,260.33
2017,12,12,8,30,709.0,45.0,4.6,9.0,198.0,391.15,324.3
2017,12,12,8,45,756.0,49.0,4.9,9.5,246.5,447.75,375.55
2017,12,12,9,0,803.0,53.0,5.2,10.0,295.0,505.94,426.49
2017,12,12,9,15,833.0,56.0,5.35,10.5,340.5,554.32,467.63
2017,12,12,9,30,863.0,59.0,5.5,11.0,386.0,598.28,504.11
2017,12,12,9,45,885.5,61.0,5.65,11.5,426.5,639.17,537.06
2017,12,12,10,0,908.0,63.0,5.8,12.0,467.0,678.46,567.59
2017,12,12,10,15,922.5,64.5,5.7,12.5,501.0,709.74,589.48
2017,12,12,10,30,937.0,66.0,5.6,13.0,535.0,738.45,609.08
2017,12,12,10,45,949.0,66.0,5.55,13.5,562.5,760.81,623.77
2017,12,12,11,0,961.0,66.0,5.5,14.0,590.0,780.09,636.07
2017,12,12,11,15,968.0,67.0,5.4,14.0,609.5,793.58,644.96
2017,12,12,11,30,975.0,68.0,5.3,14.0,629.0,803.57,651.31
2017,12,12,11,45,966.0,74.5,5.25,14.5,639.0,804.33,649.84
2017,12,12,12,0,957.0,81.0,5.2,15.0,649.0,801.38,645.79
2017,12,12,12,15,958.5,81.0,5.1,15.0,652.0,795.37,640.61
2017,12,12,12,30,960.0,81.0,5.0,15.0,655.0,785.81,632.94
2017,12,12,12,45,961.5,80.0,4.9,15.5,650.0,771.63,620.78
2017,12,12,13,0,963.0,79.0,4.8,16.0,645.0,753.99,606.23
2017,12,12,13,15,958.5,78.0,4.7,16.0,631.0,728.91,587.4
2017,12,12,13,30,954.0,77.0,4.6,16.0,617.0,700.79,565.45
2017,12,12,13,45,948.5,75.5,4.5,16.0,595.0,668.6,539.62
2017,12,12,14,0,943.0,74.0,4.4,16.0,573.0,633.73,511.31
2017,12,12,14,15,931.5,72.5,4.25,16.0,543.5,593.04,477.8
2017,12,12,14,30,920.0,71.0,4.1,16.0,514.0,550.46,442.25
2017,12,12,14,45,888.0,73.0,4.0,16.0,475.0,500.73,400.45
2017,12,12,15,0,856.0,75.0,3.9,16.0,436.0,450.37,357.29
2017,12,12,15,15,830.0,71.5,3.5,15.5,393.5,397.39,311.36
2017,12,12,15,30,804.0,68.0,3.1,15.0,351.0,344.99,264.83
2017,12,12,15,45,766.5,63.5,2.75,15.0,304.5,289.12,214.59
2017,12,12,16,0,729.0,59.0,2.4,15.0,258.0,235.66,166.17
2017,12,12,16,15,669.0,53.0,2.1,13.5,209.0,179.22,117.71
2017,12,12,16,30,609.0,47.0,1.8,12.0,160.0,127.24,74.92
2017,12,12,16,45,505.5,38.5,1.55,11.0,113.0,76.1,38.56
2017,12,12,17,0,402.0,30.0,1.3,10.0,66.0,36.0,15.61
2017,12,12,17,15,201.0,15.0,1.3,9.5,33.0,11.59,0.0
2017,12,12,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,4.5,1.1,3.5,4.5,0.0,0.0
2017,12,13,7,30,0.0,9.0,1.1,4.0,9.0,8.85,0.0
2017,12,13,7,45,29.0,26.5,1.15,5.0,30.0,43.31,23.52
2017,12,13,8,0,58.0,44.0,1.2,6.0,51.0,76.3,57.92
2017,12,13,8,15,73.0,64.0,1.45,6.5,77.0,107.45,86.28
2017,12,13,8,30,88.0,84.0,1.7,7.0,103.0,139.26,114.71
2017,12,13,8,45,99.0,103.0,2.0,7.5,129.0,168.61,140.56
2017,12,13,9,0,110.0,122.0,2.3,8.0,155.0,198.48,166.32
2017,12,13,9,15,76.5,136.5,2.3,8.0,161.0,190.93,159.66
2017,12,13,9,30,43.0,151.0,2.3,8.0,167.0,187.62,156.14
2017,12,13,9,45,68.5,171.5,2.3,8.5,200.5,226.71,188.85
2017,12,13,10,0,94.0,192.0,2.3,9.0,234.0,266.93,221.84
2017,12,13,10,15,140.0,208.5,2.4,9.5,275.5,325.1,269.43
2017,12,13,10,30,186.0,225.0,2.5,10.0,317.0,377.01,311.15
2017,12,13,10,45,353.0,204.5,2.7,11.0,391.5,482.52,397.08
2017,12,13,11,0,520.0,184.0,2.9,12.0,466.0,592.68,483.62
2017,12,13,11,15,454.0,209.5,3.05,12.0,462.0,574.85,467.62
2017,12,13,11,30,388.0,235.0,3.2,12.0,458.0,546.7,444.51
2017,12,13,11,45,475.5,212.5,3.4,12.5,491.0,593.58,482.01
2017,12,13,12,0,563.0,190.0,3.6,13.0,524.0,631.09,511.7
2017,12,13,12,15,429.5,229.0,3.6,13.0,484.5,569.64,461.07
2017,12,13,12,30,296.0,268.0,3.6,13.0,445.0,502.38,406.07
2017,12,13,12,45,356.0,252.0,3.6,13.5,462.5,521.82,421.94
2017,12,13,13,0,416.0,236.0,3.6,14.0,480.0,538.32,434.88
2017,12,13,13,15,410.5,231.0,3.6,14.0,467.5,519.05,419.66
2017,12,13,13,30,405.0,226.0,3.6,14.0,455.0,498.68,403.66
2017,12,13,13,45,471.5,199.0,3.6,14.0,456.5,503.72,408.43
2017,12,13,14,0,538.0,172.0,3.6,14.0,458.0,498.58,404.8
2017,12,13,14,15,525.5,167.0,3.45,13.5,434.0,466.54,379.15
2017,12,13,14,30,513.0,162.0,3.3,13.0,410.0,433.89,352.64
2017,12,13,14,45,489.5,151.5,3.2,13.0,374.5,390.06,316.26
2017,12,13,15,0,466.0,141.0,3.1,13.0,339.0,347.01,279.94
2017,12,13,15,15,450.0,130.5,2.85,12.5,306.0,307.89,246.45
2017,12,13,15,30,434.0,120.0,2.6,12.0,273.0,269.34,212.75
2017,12,13,15,45,418.5,105.0,2.35,12.0,237.0,227.3,175.27
2017,12,13,16,0,403.0,90.0,2.1,12.0,201.0,186.21,138.29
2017,12,13,16,15,366.5,76.5,2.05,11.0,163.0,143.67,101.61
2017,12,13,16,30,330.0,63.0,2.0,10.0,125.0,104.62,68.84
2017,12,13,16,45,276.0,47.0,1.95,9.5,88.5,65.48,38.73
2017,12,13,17,0,222.0,31.0,1.9,9.0,52.0,32.17,15.65
2017,12,13,17,15,111.0,15.5,1.95,8.5,26.0,12.09,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,3.0,1.35,5.5,3.0,0.0,0.0
2017,12,14,7,30,0.0,6.0,1.5,6.0,6.0,5.9,0.0
2017,12,14,7,45,0.0,22.5,1.65,7.0,22.5,22.48,9.07
2017,12,14,8,0,0.0,39.0,1.8,8.0,39.0,40.22,28.03
2017,12,14,8,15,8.0,58.5,1.95,8.5,60.5,64.18,49.28
2017,12,14,8,30,16.0,78.0,2.1,9.0,82.0,88.38,70.57
2017,12,14,8,45,25.5,96.5,2.25,9.5,104.0,117.62,95.91
2017,12,14,9,0,35.0,115.0,2.4,10.0,126.0,143.06,117.66
2017,12,14,9,15,182.5,128.5,2.35,10.5,195.5,248.55,208.01
2017,12,14,9,30,330.0,142.0,2.3,11.0,265.0,364.71,304.38
2017,12,14,9,45,513.0,118.0,2.25,12.0,333.0,469.28,388.88
2017,12,14,10,0,696.0,94.0,2.2,13.0,401.0,578.9,474.29
2017,12,14,10,15,610.0,128.5,2.2,13.5,412.5,574.05,466.98
2017,12,14,10,30,524.0,163.0,2.2,14.0,424.0,559.69,453.08
2017,12,14,10,45,538.0,168.0,2.2,15.0,448.0,582.33,468.38
2017,12,14,11,0,552.0,173.0,2.2,16.0,472.0,603.34,481.9
2017,12,14,11,15,312.5,215.0,2.2,16.0,385.5,468.41,374.79
2017,12,14,11,30,73.0,257.0,2.2,16.0,299.0,322.2,256.01
2017,12,14,11,45,97.0,267.5,2.2,16.5,324.0,350.34,278.45
2017,12,14,12,0,121.0,278.0,2.2,17.0,349.0,385.29,305.06
2017,12,14,12,15,139.5,280.0,2.25,17.0,363.0,398.67,315.56
2017,12,14,12,30,158.0,282.0,2.3,17.0,377.0,411.25,325.55
2017,12,14,12,45,123.5,276.0,2.35,17.0,349.5,376.7,298.21
2017,12,14,13,0,89.0,270.0,2.4,17.0,322.0,337.09,267.04
2017,12,14,13,15,148.0,266.0,2.45,17.0,350.5,374.94,297.97
2017,12,14,13,30,207.0,262.0,2.5,17.0,379.0,403.84,321.33
2017,12,14,13,45,252.0,245.5,2.6,17.0,383.0,411.97,328.37
2017,12,14,14,0,297.0,229.0,2.7,17.0,387.0,411.83,328.91
2017,12,14,14,15,201.5,222.0,2.6,17.0,326.5,336.52,268.8
2017,12,14,14,30,106.0,215.0,2.5,17.0,266.0,268.52,214.26
2017,12,14,14,45,98.5,198.5,2.4,17.0,243.5,243.38,194.29
2017,12,14,15,0,91.0,182.0,2.3,17.0,221.0,218.76,174.42
2017,12,14,15,15,85.0,165.5,2.1,16.5,199.0,195.31,155.55
2017,12,14,15,30,79.0,149.0,1.9,16.0,177.0,172.34,136.83
2017,12,14,15,45,73.0,129.5,1.7,15.5,153.0,147.0,115.89
2017,12,14,16,0,67.0,110.0,1.5,15.0,129.0,122.3,95.21
2017,12,14,16,15,56.5,90.0,1.55,14.0,104.0,96.95,74.13
2017,12,14,16,30,46.0,70.0,1.6,13.0,79.0,72.84,53.93
2017,12,14,16,45,26.5,50.5,1.65,12.5,55.5,49.77,34.88
2017,12,14,17,0,7.0,31.0,1.7,12.0,32.0,29.56,17.24
2017,12,14,17,15,3.5,15.5,1.85,12.0,16.0,14.88,0.0
2017,12,14,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.5,2.95,6.0,0.5,0.0,0.0
2017,12,15,7,30,0.0,1.0,3.0,6.0,1.0,0.98,0.0
2017,12,15,7,45,0.0,4.5,3.15,6.5,4.5,4.33,0.0
2017,12,15,8,0,0.0,8.0,3.3,7.0,8.0,7.71,0.82
2017,12,15,8,15,0.0,12.5,3.4,7.5,12.5,12.05,4.74
2017,12,15,8,30,0.0,17.0,3.5,8.0,17.0,16.39,8.63
2017,12,15,8,45,0.0,22.0,3.65,8.5,22.0,21.22,12.9
2017,12,15,9,0,0.0,27.0,3.8,9.0,27.0,26.05,17.11
2017,12,15,9,15,0.0,64.0,3.95,9.5,64.0,61.86,48.09
2017,12,15,9,30,0.0,101.0,4.1,10.0,101.0,99.88,80.48
2017,12,15,9,45,0.0,120.5,4.25,10.5,120.5,119.85,97.08
2017,12,15,10,0,0.0,140.0,4.4,11.0,140.0,139.82,113.48
2017,12,15,10,15,213.5,162.0,4.3,11.0,268.0,329.27,275.73
2017,12,15,10,30,427.0,184.0,4.2,11.0,396.0,514.65,427.62
2017,12,15,10,45,387.5,204.5,4.15,11.5,404.5,506.55,418.16
2017,12,15,11,0,348.0,225.0,4.1,12.0,413.0,504.13,413.82
2017,12,15,11,15,304.5,242.0,4.0,12.0,410.5,492.52,402.93
2017,12,15,11,30,261.0,259.0,3.9,12.0,408.0,479.02,390.62
2017,12,15,11,45,360.5,242.0,3.8,12.5,452.5,532.49,433.63
2017,12,15,12,0,460.0,225.0,3.7,13.0,497.0,592.17,480.06
2017,12,15,12,15,322.0,253.0,3.55,13.0,444.0,509.87,412.73
2017,12,15,12,30,184.0,281.0,3.4,13.0,391.0,428.96,346.31
2017,12,15,12,45,536.5,187.5,3.3,13.5,503.5,587.59,476.5
2017,12,15,13,0,889.0,94.0,3.2,14.0,616.0,722.05,581.03
2017,12,15,13,15,884.0,93.0,3.05,14.0,602.5,698.13,561.44
2017,12,15,13,30,879.0,92.0,2.9,14.0,589.0,671.41,540.13
2017,12,15,13,45,871.0,90.5,2.8,14.5,568.0,639.65,514.02
2017,12,15,14,0,863.0,89.0,2.7,15.0,547.0,605.58,485.86
2017,12,15,14,15,753.5,105.0,2.55,14.5,489.5,531.9,427.91
2017,12,15,14,30,644.0,121.0,2.4,14.0,432.0,462.75,372.83
2017,12,15,14,45,723.5,100.0,2.3,14.0,425.5,452.28,362.74
2017,12,15,15,0,803.0,79.0,2.2,14.0,419.0,433.74,344.62
2017,12,15,15,15,776.0,75.5,1.9,13.5,378.0,382.86,300.58
2017,12,15,15,30,749.0,72.0,1.6,13.0,337.0,332.74,256.34
2017,12,15,15,45,711.5,67.0,1.35,13.0,292.0,279.1,208.42
2017,12,15,16,0,674.0,62.0,1.1,13.0,247.0,227.17,161.72
2017,12,15,16,15,615.0,55.5,0.95,12.5,200.0,173.05,115.0
2017,12,15,16,30,556.0,49.0,0.8,12.0,153.0,124.37,74.69
2017,12,15,16,45,461.5,39.5,0.7,11.5,108.5,75.57,39.38
2017,12,15,17,0,367.0,30.0,0.6,11.0,64.0,36.79,16.22
2017,12,15,17,15,183.5,15.0,0.55,11.0,32.0,11.47,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,1.0,0.65,6.5,1.0,0.0,0.0
2017,12,16,7,30,0.0,2.0,0.6,7.0,2.0,1.97,0.0
2017,12,16,7,45,0.0,10.5,0.55,7.5,10.5,10.12,0.39
2017,12,16,8,0,0.0,19.0,0.5,8.0,19.0,18.33,9.71
2017,12,16,8,15,0.0,30.0,0.5,8.0,30.0,28.96,19.34
2017,12,16,8,30,0.0,41.0,0.5,8.0,41.0,39.6,28.86
2017,12,16,8,45,0.0,51.0,0.5,8.5,51.0,49.27,37.38
2017,12,16,9,0,0.0,61.0,0.5,9.0,61.0,59.0,45.77
2017,12,16,9,15,0.0,38.5,0.8,9.5,38.5,37.17,26.76
2017,12,16,9,30,0.0,16.0,1.1,10.0,16.0,15.44,7.8
2017,12,16,9,45,0.0,66.5,1.45,10.5,66.5,64.28,49.84
2017,12,16,10,0,0.0,117.0,1.8,11.0,117.0,115.46,92.88
2017,12,16,10,15,0.0,119.5,1.9,11.0,119.5,117.58,94.37
2017,12,16,10,30,0.0,122.0,2.0,11.0,122.0,119.79,96.03
2017,12,16,10,45,9.5,162.5,2.15,11.0,168.0,168.26,136.43
2017,12,16,11,0,19.0,203.0,2.3,11.0,214.0,217.42,176.73
2017,12,16,11,15,9.5,120.0,2.3,10.5,125.5,124.1,99.56
2017,12,16,11,30,0.0,37.0,2.3,10.0,37.0,35.75,24.95
2017,12,16,11,45,0.0,43.0,2.3,10.0,43.0,41.56,29.92
2017,12,16,12,0,0.0,49.0,2.3,10.0,49.0,47.37,34.83
2017,12,16,12,15,0.0,39.5,2.15,10.0,39.5,38.18,27.0
2017,12,16,12,30,0.0,30.0,2.0,10.0,30.0,28.99,19.17
2017,12,16,12,45,0.0,42.0,1.95,10.0,42.0,40.6,29.08
2017,12,16,13,0,0.0,54.0,1.9,10.0,54.0,52.21,38.96
2017,12,16,13,15,0.0,57.0,1.8,9.5,57.0,55.11,41.53
2017,12,16,13,30,0.0,60.0,1.7,9.0,60.0,58.01,44.13
2017,12,16,13,45,0.0,39.0,1.6,9.0,39.0,37.68,26.81
2017,12,16,14,0,0.0,18.0,1.5,9.0,18.0,17.38,9.38
2017,12,16,14,15,0.0,34.5,1.4,9.0,34.5,33.33,23.19
2017,12,16,14,30,0.0,51.0,1.3,9.0,51.0,49.28,36.97
2017,12,16,14,45,0.0,56.0,1.2,9.0,56.0,54.12,41.2
2017,12,16,15,0,0.0,61.0,1.1,9.0,61.0,58.95,45.46
2017,12,16,15,15,0.0,55.0,1.0,8.5,55.0,53.14,40.63
2017,12,16,15,30,0.0,49.0,0.9,8.0,49.0,47.33,35.76
2017,12,16,15,45,0.0,42.0,0.85,8.0,42.0,40.56,29.91
2017,12,16,16,0,0.0,35.0,0.8,8.0,35.0,33.79,23.99
2017,12,16,16,15,0.0,28.0,0.9,8.0,28.0,27.02,18.0
2017,12,16,16,30,0.0,21.0,1.0,8.0,21.0,20.26,11.95
2017,12,16,16,45,0.0,14.5,1.1,8.0,14.5,13.98,6.3
2017,12,16,17,0,0.0,8.0,1.2,8.0,8.0,7.71,0.51
2017,12,16,17,15,0.0,4.0,1.3,7.5,4.0,3.85,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,17.0,0.95,5.0,17.0,16.41,3.64
2017,12,17,8,0,0.0,34.0,1.0,5.0,34.0,34.29,23.22
2017,12,17,8,15,0.0,53.0,0.95,5.0,53.0,54.5,41.59
2017,12,17,8,30,0.0,72.0,0.9,5.0,72.0,74.24,59.29
2017,12,17,8,45,5.5,90.0,0.9,5.5,91.5,95.29,77.77
2017,12,17,9,0,11.0,108.0,0.9,6.0,111.0,116.68,96.22
2017,12,17,9,15,15.5,125.0,0.85,6.5,130.0,136.7,113.12
2017,12,17,9,30,20.0,142.0,0.8,7.0,149.0,156.99,129.92
2017,12,17,9,45,24.5,156.5,0.8,7.5,166.5,174.72,144.31
2017,12,17,10,0,29.0,171.0,0.8,8.0,184.0,199.79,164.55
2017,12,17,10,15,104.0,196.5,0.85,8.5,247.0,278.73,230.13
2017,12,17,10,30,179.0,222.0,0.9,9.0,310.0,368.27,301.78
2017,12,17,10,45,153.5,234.5,0.95,9.5,313.5,365.32,297.3
2017,12,17,11,0,128.0,247.0,1.0,10.0,317.0,361.09,292.51
2017,12,17,11,15,125.0,258.0,0.95,10.5,328.0,370.63,298.75
2017,12,17,11,30,122.0,269.0,0.9,11.0,339.0,379.64,304.41
2017,12,17,11,45,134.5,273.5,0.85,12.0,352.0,392.35,312.82
2017,12,17,12,0,147.0,278.0,0.8,13.0,365.0,404.58,320.7
2017,12,17,12,15,237.5,269.0,0.7,13.5,410.0,458.4,362.05
2017,12,17,12,30,328.0,260.0,0.6,14.0,455.0,516.96,405.04
2017,12,17,12,45,347.5,253.5,0.5,14.5,458.5,517.67,403.53
2017,12,17,13,0,367.0,247.0,0.4,15.0,462.0,516.62,401.3
2017,12,17,13,15,360.0,245.0,0.4,15.0,452.0,500.64,389.37
2017,12,17,13,30,353.0,243.0,0.4,15.0,442.0,483.74,376.86
2017,12,17,13,45,250.5,243.5,0.4,15.5,382.5,409.56,319.86
2017,12,17,14,0,148.0,244.0,0.4,16.0,323.0,336.27,263.31
2017,12,17,14,15,244.5,220.0,0.5,16.0,342.0,362.63,285.62
2017,12,17,14,30,341.0,196.0,0.6,16.0,361.0,377.65,297.66
2017,12,17,14,45,392.0,171.5,0.75,16.0,348.0,365.39,288.14
2017,12,17,15,0,443.0,147.0,0.9,16.0,335.0,345.01,271.54
2017,12,17,15,15,419.0,138.5,0.85,15.5,302.5,305.8,239.43
2017,12,17,15,30,395.0,130.0,0.8,15.0,270.0,267.89,207.84
2017,12,17,15,45,374.5,115.0,0.75,14.5,234.0,226.24,172.63
2017,12,17,16,0,354.0,100.0,0.7,14.0,198.0,186.08,138.14
2017,12,17,16,15,320.0,84.5,0.7,13.0,160.5,144.47,103.12
2017,12,17,16,30,286.0,69.0,0.7,12.0,123.0,106.14,71.39
2017,12,17,16,45,232.5,52.0,0.75,11.5,87.5,68.14,42.14
2017,12,17,17,0,179.0,35.0,0.8,11.0,52.0,35.93,19.06
2017,12,17,17,15,89.5,17.5,0.8,10.5,26.0,13.67,0.0
2017,12,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,3.5,2.1,7.5,3.5,3.37,0.0
2017,12,18,8,0,0.0,7.0,2.2,8.0,7.0,6.74,0.0
2017,12,18,8,15,0.0,11.5,2.2,8.0,11.5,11.08,3.88
2017,12,18,8,30,0.0,16.0,2.2,8.0,16.0,15.43,7.79
2017,12,18,8,45,0.0,21.0,2.2,8.5,21.0,20.26,12.07
2017,12,18,9,0,0.0,26.0,2.2,9.0,26.0,25.09,16.29
2017,12,18,9,15,0.0,33.0,2.15,9.0,33.0,31.85,22.18
2017,12,18,9,30,0.0,40.0,2.1,9.0,40.0,38.62,28.02
2017,12,18,9,45,0.0,34.0,2.1,9.5,34.0,32.83,22.88
2017,12,18,10,0,0.0,28.0,2.1,10.0,28.0,27.03,17.77
2017,12,18,10,15,0.0,78.0,2.05,10.0,78.0,75.43,59.21
2017,12,18,10,30,0.0,128.0,2.0,10.0,128.0,126.02,101.72
2017,12,18,10,45,0.0,120.5,1.95,10.5,120.5,118.0,94.53
2017,12,18,11,0,0.0,113.0,1.9,11.0,113.0,110.2,87.7
2017,12,18,11,15,4.5,154.5,1.8,11.5,157.5,155.63,125.18
2017,12,18,11,30,9.0,196.0,1.7,12.0,202.0,201.62,162.27
2017,12,18,11,45,5.5,186.5,1.65,12.5,190.0,188.73,151.11
2017,12,18,12,0,2.0,177.0,1.6,13.0,178.0,176.05,140.37
2017,12,18,12,15,1.0,164.5,1.5,13.0,165.0,162.33,129.16
2017,12,18,12,30,0.0,152.0,1.4,13.0,152.0,148.81,118.11
2017,12,18,12,45,0.0,132.0,1.3,13.5,132.0,128.67,101.49
2017,12,18,13,0,0.0,112.0,1.2,14.0,112.0,108.76,85.06
2017,12,18,13,15,0.0,133.0,1.2,14.0,133.0,129.56,102.21
2017,12,18,13,30,0.0,154.0,1.2,14.0,154.0,150.42,119.26
2017,12,18,13,45,0.0,143.0,1.2,14.0,143.0,139.39,110.35
2017,12,18,14,0,0.0,132.0,1.2,14.0,132.0,128.43,101.58
2017,12,18,14,15,67.0,174.5,1.15,14.0,207.5,210.52,169.52
2017,12,18,14,30,134.0,217.0,1.1,14.0,283.0,288.72,231.88
2017,12,18,14,45,67.0,160.0,1.05,14.0,193.0,190.03,152.23
2017,12,18,15,0,0.0,103.0,1.0,14.0,103.0,99.79,78.48
2017,12,18,15,15,0.0,93.0,0.85,14.0,93.0,90.01,70.67
2017,12,18,15,30,0.0,83.0,0.7,14.0,83.0,80.26,62.63
2017,12,18,15,45,0.0,72.0,0.6,14.0,72.0,69.58,53.72
2017,12,18,16,0,0.0,61.0,0.5,14.0,61.0,58.93,44.72
2017,12,18,16,15,0.0,49.0,0.55,13.5,49.0,47.34,34.86
2017,12,18,16,30,0.0,37.0,0.6,13.0,37.0,35.73,24.81
2017,12,18,16,45,0.0,26.0,0.65,12.5,26.0,25.09,15.47
2017,12,18,17,0,0.0,15.0,0.7,12.0,15.0,14.47,5.85
2017,12,18,17,15,0.0,7.5,0.7,12.0,7.5,7.23,0.0
2017,12,18,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,0.5,4.25,15.5,0.5,0.48,0.0
2017,12,19,8,0,0.0,1.0,4.7,16.0,1.0,0.96,0.0
2017,12,19,8,15,0.0,1.5,4.7,16.5,1.5,1.44,0.0
2017,12,19,8,30,0.0,2.0,4.7,17.0,2.0,1.93,0.0
2017,12,19,8,45,0.0,3.0,4.7,17.5,3.0,2.89,0.0
2017,12,19,9,0,0.0,4.0,4.7,18.0,4.0,3.86,0.0
2017,12,19,9,15,0.0,4.5,4.55,18.0,4.5,4.34,0.0
2017,12,19,9,30,0.0,5.0,4.4,18.0,5.0,4.82,0.0
2017,12,19,9,45,0.0,70.5,4.25,18.5,70.5,68.15,51.47
2017,12,19,10,0,0.0,136.0,4.1,19.0,136.0,135.7,106.77
2017,12,19,10,15,0.0,147.0,4.1,19.0,147.0,146.58,115.3
2017,12,19,10,30,0.0,158.0,4.1,19.0,158.0,157.49,123.89
2017,12,19,10,45,0.0,128.5,4.15,19.5,128.5,126.21,98.12
2017,12,19,11,0,0.0,99.0,4.2,20.0,99.0,96.11,73.38
2017,12,19,11,15,0.0,94.0,4.35,20.5,94.0,91.07,69.06
2017,12,19,11,30,0.0,89.0,4.5,21.0,89.0,86.11,64.83
2017,12,19,11,45,0.0,90.0,4.7,21.5,90.0,87.09,65.43
2017,12,19,12,0,0.0,91.0,4.9,22.0,91.0,88.06,66.05
2017,12,19,12,15,0.0,89.0,4.95,22.0,89.0,86.12,64.46
2017,12,19,12,30,0.0,87.0,5.0,22.0,87.0,84.18,62.89
2017,12,19,12,45,0.0,86.0,5.05,22.0,86.0,83.21,62.12
2017,12,19,13,0,0.0,85.0,5.1,22.0,85.0,82.24,61.36
2017,12,19,13,15,70.5,174.5,4.95,22.0,214.5,222.15,175.16
2017,12,19,13,30,141.0,264.0,4.8,22.0,344.0,364.02,286.71
2017,12,19,13,45,138.5,254.5,4.7,22.0,331.0,347.39,273.38
2017,12,19,14,0,136.0,245.0,4.6,22.0,318.0,330.58,260.28
2017,12,19,14,15,69.5,203.5,4.35,21.5,241.0,241.55,190.1
2017,12,19,14,30,3.0,162.0,4.1,21.0,164.0,159.58,124.57
2017,12,19,14,45,1.5,150.0,3.85,21.0,151.0,146.74,114.54
2017,12,19,15,0,0.0,138.0,3.6,21.0,138.0,134.08,104.53
